Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,6,15,257.5,42.5,3.95,10.75,78.0,61.68,35.14
2018,4,13,6,30,372.0,56.0,4.0,11.1,118.0,107.86,69.15
2018,4,13,6,45,448.5,66.0,4.05,11.45,167.0,157.41,110.37
2018,4,13,7,0,525.0,76.0,4.1,11.8,216.0,214.95,160.4
2018,4,13,7,15,583.0,82.5,4.2,12.15,270.0,271.65,211.11
2018,4,13,7,30,641.0,89.0,4.3,12.5,324.0,334.37,266.55
2018,4,13,7,45,678.5,95.0,4.35,12.85,377.0,393.4,318.27
2018,4,13,8,0,716.0,101.0,4.4,13.2,430.0,455.45,371.12
2018,4,13,8,15,742.5,105.5,4.4,13.45,480.5,512.72,418.82
2018,4,13,8,30,769.0,110.0,4.4,13.7,531.0,571.16,466.07
2018,4,13,8,45,788.5,114.0,4.35,14.0,578.0,624.82,508.04
2018,4,13,9,0,808.0,118.0,4.3,14.3,625.0,678.83,549.06
2018,4,13,9,15,827.0,119.5,4.25,14.5,668.5,729.43,585.94
2018,4,13,9,30,846.0,121.0,4.2,14.7,712.0,779.19,620.46
2018,4,13,9,45,861.5,121.0,4.15,14.95,749.5,823.43,650.51
2018,4,13,10,0,877.0,121.0,4.1,15.2,787.0,862.21,676.22
2018,4,13,10,15,884.5,123.5,4.05,15.35,817.0,898.18,699.94
2018,4,13,10,30,892.0,126.0,4.0,15.5,847.0,931.51,721.61
2018,4,13,10,45,897.0,127.5,4.0,15.7,869.5,958.7,739.02
2018,4,13,11,0,902.0,129.0,4.0,15.9,892.0,982.81,754.3
2018,4,13,11,15,905.0,130.5,3.95,16.0,907.0,1001.8,766.04
2018,4,13,11,30,908.0,132.0,3.9,16.1,922.0,1017.42,775.55
2018,4,13,11,45,908.5,132.5,3.9,16.25,928.0,1026.12,780.63
2018,4,13,12,0,909.0,133.0,3.9,16.4,934.0,1031.28,783.46
2018,4,13,12,15,897.5,139.0,3.95,16.5,929.0,1026.85,780.43
2018,4,13,12,30,886.0,145.0,4.0,16.6,924.0,1018.91,775.2
2018,4,13,12,45,874.0,149.0,4.0,16.7,911.0,1011.09,769.88
2018,4,13,13,0,862.0,153.0,4.0,16.8,898.0,993.99,758.3
2018,4,13,13,15,877.0,142.0,4.05,16.8,887.0,977.93,748.2
2018,4,13,13,30,892.0,131.0,4.1,16.8,876.0,963.99,739.62
2018,4,13,13,45,854.5,142.5,4.1,16.85,839.5,927.1,714.63
2018,4,13,14,0,817.0,154.0,4.1,16.9,803.0,883.74,685.1
2018,4,13,14,15,815.0,148.5,4.15,16.85,774.0,851.78,664.02
2018,4,13,14,30,813.0,143.0,4.2,16.8,745.0,817.18,640.81
2018,4,13,14,45,816.5,133.5,4.2,16.75,712.0,780.18,615.48
2018,4,13,15,0,820.0,124.0,4.2,16.7,679.0,740.39,587.9
2018,4,13,15,15,786.0,125.0,4.2,16.7,629.0,682.74,545.71
2018,4,13,15,30,752.0,126.0,4.2,16.7,579.0,626.73,502.83
2018,4,13,15,45,734.0,119.0,4.25,16.5,531.5,572.19,461.04
2018,4,13,16,0,716.0,112.0,4.3,16.3,484.0,517.69,418.01
2018,4,13,16,15,713.0,102.0,4.35,16.0,440.5,467.94,377.55
2018,4,13,16,30,710.0,92.0,4.4,15.7,397.0,417.19,334.73
2018,4,13,16,45,670.5,85.5,4.45,15.45,343.5,354.84,281.24
2018,4,13,17,0,631.0,79.0,4.5,15.2,290.0,295.95,229.32
2018,4,13,17,15,577.0,72.0,4.45,14.75,239.0,236.25,176.43
2018,4,13,17,30,523.0,65.0,4.4,14.3,188.0,182.29,128.47
2018,4,13,17,45,434.5,55.5,4.4,13.85,140.0,126.29,81.73
2018,4,13,18,0,346.0,46.0,4.4,13.4,92.0,80.7,46.68
2018,4,13,18,15,220.0,31.5,4.3,13.1,56.0,38.15,16.62
2018,4,13,18,30,94.0,17.0,4.2,12.8,20.0,16.71,0.0
2018,4,13,18,45,47.0,8.5,4.1,12.5,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.8,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.8,11.55,21.5,15.24,0.0
2018,4,14,6,0,177.0,29.0,2.8,11.8,41.0,29.86,9.08
2018,4,14,6,15,273.0,41.0,2.85,12.1,78.5,62.43,35.04
2018,4,14,6,30,369.0,53.0,2.9,12.4,116.0,106.47,67.89
2018,4,14,6,45,456.5,62.5,2.9,12.7,168.0,156.95,109.29
2018,4,14,7,0,544.0,72.0,2.9,13.0,220.0,217.54,161.22
2018,4,14,7,15,602.5,78.0,2.9,13.3,274.5,275.08,212.24
2018,4,14,7,30,661.0,84.0,2.9,13.6,329.0,338.66,267.78
2018,4,14,7,45,697.0,89.5,2.85,13.9,382.0,397.64,318.72
2018,4,14,8,0,733.0,95.0,2.8,14.2,435.0,459.44,370.39
2018,4,14,8,15,760.0,99.0,2.7,14.5,486.0,517.08,417.1
2018,4,14,8,30,787.0,103.0,2.6,14.8,537.0,575.99,463.18
2018,4,14,8,45,808.0,105.5,2.5,15.1,584.5,630.35,504.3
2018,4,14,9,0,829.0,108.0,2.4,15.4,632.0,684.63,544.0
2018,4,14,9,15,846.5,109.5,2.35,15.65,675.0,734.94,578.62
2018,4,14,9,30,864.0,111.0,2.3,15.9,718.0,784.23,611.34
2018,4,14,9,45,878.5,111.5,2.2,16.2,755.5,825.52,637.3
2018,4,14,10,0,893.0,112.0,2.1,16.5,793.0,867.93,663.58
2018,4,14,10,15,901.0,113.5,2.15,16.7,823.0,903.7,686.57
2018,4,14,10,30,909.0,115.0,2.2,16.9,853.0,936.82,707.69
2018,4,14,10,45,915.0,116.0,2.2,17.15,876.0,964.72,724.59
2018,4,14,11,0,921.0,117.0,2.2,17.4,899.0,989.53,739.42
2018,4,14,11,15,924.5,117.5,2.3,17.5,914.0,1008.19,751.79
2018,4,14,11,30,928.0,118.0,2.4,17.6,929.0,1023.43,762.04
2018,4,14,11,45,930.0,118.0,2.45,17.7,936.0,1033.16,768.25
2018,4,14,12,0,932.0,118.0,2.5,17.8,943.0,1039.3,772.28
2018,4,14,12,15,932.0,118.5,2.65,17.85,942.0,1040.36,774.36
2018,4,14,12,30,932.0,119.0,2.8,17.9,941.0,1037.78,774.13
2018,4,14,12,45,930.5,118.0,2.95,17.9,931.5,1028.53,769.7
2018,4,14,13,0,929.0,117.0,3.1,17.9,922.0,1015.7,762.95
2018,4,14,13,15,925.5,115.5,3.3,17.9,904.5,996.95,752.61
2018,4,14,13,30,922.0,114.0,3.5,17.9,887.0,974.83,739.88
2018,4,14,13,45,916.0,113.0,3.65,17.85,862.0,947.72,723.39
2018,4,14,14,0,910.0,112.0,3.8,17.8,837.0,917.59,704.67
2018,4,14,14,15,902.0,110.0,3.9,17.7,804.5,881.88,681.69
2018,4,14,14,30,894.0,108.0,4.0,17.6,772.0,843.63,656.67
2018,4,14,14,45,883.0,105.5,4.15,17.45,733.5,800.18,627.93
2018,4,14,15,0,872.0,103.0,4.3,17.3,695.0,754.83,597.39
2018,4,14,15,15,856.5,100.5,4.3,17.3,651.0,706.89,563.6
2018,4,14,15,30,841.0,98.0,4.3,17.3,607.0,655.39,525.01
2018,4,14,15,45,820.0,95.5,4.55,16.95,558.5,599.84,483.36
2018,4,14,16,0,799.0,93.0,4.8,16.6,510.0,544.37,440.14
2018,4,14,16,15,769.5,89.5,4.9,16.3,458.0,483.98,391.01
2018,4,14,16,30,740.0,86.0,5.0,16.0,406.0,425.13,341.52
2018,4,14,16,45,684.5,82.0,5.05,15.65,348.0,357.4,283.66
2018,4,14,17,0,629.0,78.0,5.1,15.3,290.0,294.85,228.89
2018,4,14,17,15,569.5,72.0,5.05,14.95,238.5,234.7,175.6
2018,4,14,17,30,510.0,66.0,5.0,14.6,187.0,180.91,127.91
2018,4,14,17,45,416.0,55.5,4.9,14.25,138.0,123.7,80.39
2018,4,14,18,0,322.0,45.0,4.8,13.9,89.0,76.82,44.45
2018,4,14,18,15,206.5,31.0,4.7,13.7,54.5,37.46,16.83
2018,4,14,18,30,91.0,17.0,4.6,13.5,20.0,16.71,0.0
2018,4,14,18,45,45.5,8.5,4.5,13.35,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.6,11.4,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,35.0,14.5,2.8,11.65,17.0,14.25,0.0
2018,4,15,6,0,63.0,27.0,2.9,11.8,32.0,26.04,9.96
2018,4,15,6,15,210.5,42.5,3.0,12.05,76.5,59.12,34.84
2018,4,15,6,30,358.0,58.0,3.1,12.3,121.0,110.0,71.49
2018,4,15,6,45,406.5,69.0,3.25,12.5,163.5,153.37,108.59
2018,4,15,7,0,455.0,80.0,3.4,12.7,206.0,202.21,151.81
2018,4,15,7,15,354.5,111.0,3.4,12.95,221.5,227.93,179.32
2018,4,15,7,30,254.0,142.0,3.4,13.2,237.0,239.81,192.93
2018,4,15,7,45,263.5,164.0,3.45,13.45,275.5,281.05,227.9
2018,4,15,8,0,273.0,186.0,3.5,13.7,314.0,323.03,262.59
2018,4,15,8,15,276.5,208.0,3.6,13.95,350.0,362.4,294.41
2018,4,15,8,30,280.0,230.0,3.7,14.2,386.0,401.67,325.45
2018,4,15,8,45,256.5,251.0,3.85,14.4,403.0,422.45,341.1
2018,4,15,9,0,233.0,272.0,4.0,14.6,420.0,435.95,350.75
2018,4,15,9,15,282.0,281.0,4.1,14.7,472.0,496.37,398.12
2018,4,15,9,30,331.0,290.0,4.2,14.8,524.0,555.45,443.8
2018,4,15,9,45,574.5,218.0,4.3,14.95,648.5,698.32,557.14
2018,4,15,10,0,818.0,146.0,4.4,15.1,773.0,846.06,667.12
2018,4,15,10,15,857.5,133.5,4.45,15.15,813.0,892.64,698.84
2018,4,15,10,30,897.0,121.0,4.5,15.2,853.0,933.89,727.21
2018,4,15,10,45,902.5,122.5,4.55,15.3,875.5,961.52,745.73
2018,4,15,11,0,908.0,124.0,4.6,15.4,898.0,986.07,762.2
2018,4,15,11,15,910.5,124.5,4.7,15.4,911.5,1003.5,774.52
2018,4,15,11,30,913.0,125.0,4.8,15.4,925.0,1017.53,784.63
2018,4,15,11,45,913.5,125.5,4.95,15.45,931.0,1026.14,791.38
2018,4,15,12,0,914.0,126.0,5.1,15.5,937.0,1031.2,795.81
2018,4,15,12,15,912.5,126.0,5.3,15.5,934.5,1030.2,796.69
2018,4,15,12,30,911.0,126.0,5.5,15.5,932.0,1025.63,795.15
2018,4,15,12,45,882.5,138.0,5.7,15.45,912.0,1003.81,781.57
2018,4,15,13,0,854.0,150.0,5.9,15.4,892.0,984.88,770.04
2018,4,15,13,15,584.5,264.5,6.05,15.25,768.0,840.07,664.29
2018,4,15,13,30,315.0,379.0,6.2,15.1,644.0,689.66,545.15
2018,4,15,13,45,185.0,353.0,6.4,14.95,507.5,530.5,422.4
2018,4,15,14,0,55.0,327.0,6.6,14.8,371.0,377.67,300.33
2018,4,15,14,15,33.0,275.5,6.7,14.6,301.5,304.15,242.53
2018,4,15,14,30,11.0,224.0,6.8,14.4,232.0,228.19,181.63
2018,4,15,14,45,5.5,177.5,6.95,14.2,181.5,177.34,140.83
2018,4,15,15,0,0.0,131.0,7.1,14.0,131.0,127.22,100.04
2018,4,15,15,15,6.0,140.0,7.1,14.0,143.5,140.23,111.25
2018,4,15,15,30,12.0,149.0,7.1,14.0,156.0,152.73,122.0
2018,4,15,15,45,26.0,156.0,7.1,13.55,170.0,169.76,136.9
2018,4,15,16,0,40.0,163.0,7.1,13.1,184.0,183.13,148.72
2018,4,15,16,15,71.5,158.0,7.0,12.9,191.0,191.8,156.55
2018,4,15,16,30,103.0,153.0,6.9,12.7,198.0,199.32,162.91
2018,4,15,16,45,164.0,136.5,6.75,12.5,197.0,200.78,163.37
2018,4,15,17,0,225.0,120.0,6.6,12.3,196.0,196.83,157.87
2018,4,15,17,15,227.5,102.0,6.45,12.15,167.5,165.82,129.6
2018,4,15,17,30,230.0,84.0,6.3,12.0,139.0,134.43,100.61
2018,4,15,17,45,183.0,66.5,6.1,11.8,103.5,95.03,67.17
2018,4,15,18,0,136.0,49.0,5.9,11.6,68.0,61.24,39.78
2018,4,15,18,15,82.0,32.0,5.8,11.5,42.0,33.26,17.38
2018,4,15,18,30,28.0,15.0,5.7,11.4,16.0,14.74,0.0
2018,4,15,18,45,14.0,7.5,5.6,11.3,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,3.75,10.6,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,4,16,5,45,4.5,9.5,3.9,10.8,9.5,9.34,0.0
2018,4,16,6,0,5.0,17.0,4.0,10.9,17.0,16.71,5.76
2018,4,16,6,15,6.5,25.0,4.15,10.9,25.5,24.73,14.72
2018,4,16,6,30,8.0,33.0,4.3,10.9,34.0,33.08,22.25
2018,4,16,6,45,36.0,57.0,4.5,10.95,66.5,62.94,47.13
2018,4,16,7,0,64.0,81.0,4.7,11.0,99.0,97.0,75.97
2018,4,16,7,15,44.5,85.0,4.75,11.0,98.5,97.49,77.42
2018,4,16,7,30,25.0,89.0,4.8,11.0,98.0,96.58,77.12
2018,4,16,7,45,62.0,126.5,4.9,11.0,154.5,151.36,123.44
2018,4,16,8,0,99.0,164.0,5.0,11.0,211.0,213.03,175.18
2018,4,16,8,15,274.5,177.5,5.05,11.05,327.0,330.93,274.12
2018,4,16,8,30,450.0,191.0,5.1,11.1,443.0,467.61,386.7
2018,4,16,8,45,263.0,175.0,5.15,11.1,325.5,349.27,289.36
2018,4,16,9,0,76.0,159.0,5.2,11.1,208.0,213.12,174.39
2018,4,16,9,15,147.5,213.0,5.2,11.15,315.0,323.99,266.44
2018,4,16,9,30,219.0,267.0,5.2,11.2,422.0,446.0,364.72
2018,4,16,9,45,279.5,302.5,5.25,11.25,511.0,540.44,439.21
2018,4,16,10,0,340.0,338.0,5.3,11.3,600.0,638.37,514.98
2018,4,16,10,15,402.5,328.5,5.25,11.3,650.0,699.93,562.52
2018,4,16,10,30,465.0,319.0,5.2,11.3,700.0,758.37,607.34
2018,4,16,10,45,567.5,284.0,5.2,11.35,761.0,828.44,661.91
2018,4,16,11,0,670.0,249.0,5.2,11.4,822.0,902.54,718.49
2018,4,16,11,15,703.0,235.0,5.15,11.35,845.0,931.0,738.46
2018,4,16,11,30,736.0,221.0,5.1,11.3,868.0,957.37,756.78
2018,4,16,11,45,463.5,299.5,5.1,11.3,708.0,777.17,618.91
2018,4,16,12,0,191.0,378.0,5.1,11.3,548.0,578.71,461.01
2018,4,16,12,15,196.0,396.0,5.15,11.25,570.0,602.59,480.03
2018,4,16,12,30,201.0,414.0,5.2,11.2,592.0,625.59,497.52
2018,4,16,12,45,127.5,368.5,5.25,11.2,481.0,504.91,403.39
2018,4,16,13,0,54.0,323.0,5.3,11.2,370.0,377.74,302.3
2018,4,16,13,15,136.0,346.0,5.4,11.2,461.5,485.44,390.32
2018,4,16,13,30,218.0,369.0,5.5,11.2,553.0,582.31,467.86
2018,4,16,13,45,450.5,292.5,5.55,11.15,658.5,720.93,581.75
2018,4,16,14,0,683.0,216.0,5.6,11.1,764.0,835.36,674.67
2018,4,16,14,15,779.5,166.0,5.75,11.1,768.0,841.64,680.55
2018,4,16,14,30,876.0,116.0,5.9,11.1,772.0,838.78,680.25
2018,4,16,14,45,882.5,107.0,6.0,11.05,739.0,802.82,654.8
2018,4,16,15,0,889.0,98.0,6.1,11.0,706.0,763.64,626.79
2018,4,16,15,15,874.0,95.5,6.1,11.0,661.5,713.12,589.19
2018,4,16,15,30,859.0,93.0,6.1,11.0,617.0,663.26,550.35
2018,4,16,15,45,697.0,126.5,6.25,10.9,529.5,559.21,465.11
2018,4,16,16,0,535.0,160.0,6.4,10.8,442.0,465.42,386.92
2018,4,16,16,15,496.0,149.0,6.35,10.7,390.0,405.81,336.85
2018,4,16,16,30,457.0,138.0,6.3,10.6,338.0,349.39,288.45
2018,4,16,16,45,545.0,107.0,6.3,10.55,315.5,328.47,267.7
2018,4,16,17,0,633.0,76.0,6.3,10.5,293.0,295.36,234.29
2018,4,16,17,15,558.5,71.5,6.15,10.35,239.0,232.18,177.43
2018,4,16,17,30,484.0,67.0,6.0,10.2,185.0,177.08,128.19
2018,4,16,17,45,391.5,56.0,5.85,10.1,136.5,120.99,80.69
2018,4,16,18,0,299.0,45.0,5.7,10.0,88.0,75.06,44.77
2018,4,16,18,15,206.5,31.5,5.6,9.9,55.5,38.43,18.51
2018,4,16,18,30,114.0,18.0,5.5,9.8,23.0,17.69,0.0
2018,4,16,18,45,57.0,9.0,5.35,9.75,11.5,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.95,8.6,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,4,17,5,45,136.5,18.0,2.8,9.15,28.5,17.69,0.0
2018,4,17,6,0,250.0,32.0,2.7,9.4,53.0,37.53,16.45
2018,4,17,6,15,360.0,42.5,2.65,9.65,96.5,75.43,42.76
2018,4,17,6,30,470.0,53.0,2.6,9.9,140.0,125.44,80.53
2018,4,17,6,45,543.0,61.5,2.6,10.15,192.5,178.49,125.82
2018,4,17,7,0,616.0,70.0,2.6,10.4,245.0,239.84,179.95
2018,4,17,7,15,663.5,75.5,2.5,10.65,299.0,297.74,232.2
2018,4,17,7,30,711.0,81.0,2.4,10.9,353.0,360.31,287.44
2018,4,17,7,45,744.0,86.0,2.3,11.1,407.0,420.29,339.36
2018,4,17,8,0,777.0,91.0,2.2,11.3,461.0,482.69,391.45
2018,4,17,8,15,801.5,94.5,2.1,11.6,512.0,540.8,438.25
2018,4,17,8,30,826.0,98.0,2.0,11.9,563.0,599.72,483.93
2018,4,17,8,45,844.0,101.5,1.9,12.15,611.0,654.93,525.21
2018,4,17,9,0,862.0,105.0,1.8,12.4,659.0,709.7,564.61
2018,4,17,9,15,876.5,107.0,1.7,12.7,701.5,759.6,597.26
2018,4,17,9,30,891.0,109.0,1.6,13.0,744.0,805.31,626.15
2018,4,17,9,45,902.0,111.0,1.45,13.25,781.5,849.08,652.52
2018,4,17,10,0,913.0,113.0,1.3,13.5,819.0,890.74,676.62
2018,4,17,10,15,919.5,115.0,1.15,13.7,848.5,926.14,695.89
2018,4,17,10,30,926.0,117.0,1.0,13.9,878.0,958.72,712.72
2018,4,17,10,45,929.5,119.0,0.9,14.05,900.0,985.56,726.45
2018,4,17,11,0,933.0,121.0,0.8,14.2,922.0,1009.14,737.88
2018,4,17,11,15,936.5,122.0,0.8,14.35,937.5,1028.31,748.67
2018,4,17,11,30,940.0,123.0,0.8,14.5,953.0,1044.01,757.4
2018,4,17,11,45,941.5,123.5,0.8,14.65,959.5,1053.69,762.49
2018,4,17,12,0,943.0,124.0,0.8,14.8,966.0,1059.73,765.53
2018,4,17,12,15,942.0,124.0,0.95,14.85,964.0,1059.12,768.34
2018,4,17,12,30,941.0,124.0,1.1,14.9,962.0,1054.83,768.86
2018,4,17,12,45,937.5,124.5,1.25,15.0,952.0,1044.99,765.64
2018,4,17,13,0,934.0,125.0,1.4,15.1,942.0,1031.59,760.05
2018,4,17,13,15,927.0,126.0,1.55,15.1,923.5,1011.94,750.54
2018,4,17,13,30,920.0,127.0,1.7,15.1,905.0,989.03,738.7
2018,4,17,13,45,909.5,127.5,1.9,15.1,878.0,959.33,722.72
2018,4,17,14,0,899.0,128.0,2.1,15.1,851.0,926.88,704.39
2018,4,17,14,15,889.0,126.0,2.4,15.05,817.5,889.71,683.34
2018,4,17,14,30,879.0,124.0,2.7,15.0,784.0,853.7,662.24
2018,4,17,14,45,866.0,122.0,3.0,14.9,745.0,809.31,634.46
2018,4,17,15,0,853.0,120.0,3.3,14.8,706.0,763.21,604.6
2018,4,17,15,15,837.0,117.0,3.3,14.8,661.5,712.54,568.9
2018,4,17,15,30,821.0,114.0,3.3,14.8,617.0,660.96,530.05
2018,4,17,15,45,795.5,110.5,3.75,14.55,566.0,602.47,486.69
2018,4,17,16,0,770.0,107.0,4.2,14.3,515.0,544.86,442.18
2018,4,17,16,15,710.0,103.5,4.35,14.05,450.5,470.28,382.12
2018,4,17,16,30,650.0,100.0,4.5,13.8,386.0,400.61,324.33
2018,4,17,16,45,631.5,91.5,4.65,13.6,340.5,347.79,278.39
2018,4,17,17,0,613.0,83.0,4.8,13.4,295.0,296.16,231.99
2018,4,17,17,15,533.0,74.5,4.85,13.05,236.5,228.46,172.95
2018,4,17,17,30,453.0,66.0,4.9,12.7,178.0,169.55,121.76
2018,4,17,17,45,392.5,57.0,4.95,12.3,137.0,122.53,81.31
2018,4,17,18,0,332.0,48.0,5.0,11.9,96.0,81.8,48.68
2018,4,17,18,15,219.5,34.0,4.95,11.7,60.5,41.6,20.68
2018,4,17,18,30,107.0,20.0,4.9,11.5,25.0,15.89,0.0
2018,4,17,18,45,53.5,10.0,4.85,11.25,12.5,9.83,0.0
2018,4,17,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.2,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.3,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.0,2.25,10.4,8.0,7.86,0.0
2018,4,18,6,0,0.0,13.0,2.2,10.5,13.0,12.54,3.78
2018,4,18,6,15,0.0,20.0,2.15,10.65,20.0,19.29,10.59
2018,4,18,6,30,0.0,27.0,2.1,10.8,27.0,26.05,16.71
2018,4,18,6,45,0.0,28.0,2.1,10.95,28.0,27.02,17.73
2018,4,18,7,0,0.0,29.0,2.1,11.1,29.0,27.99,18.63
2018,4,18,7,15,0.0,47.5,2.0,11.2,47.5,45.88,34.05
2018,4,18,7,30,0.0,66.0,1.9,11.3,66.0,63.79,49.29
2018,4,18,7,45,0.0,75.0,1.85,11.35,75.0,72.52,56.53
2018,4,18,8,0,0.0,84.0,1.8,11.4,84.0,81.25,63.69
2018,4,18,8,15,0.0,87.0,1.8,11.55,87.0,84.16,65.87
2018,4,18,8,30,0.0,90.0,1.8,11.7,90.0,87.08,68.05
2018,4,18,8,45,15.5,153.5,1.85,11.85,163.5,159.31,127.9
2018,4,18,9,0,31.0,217.0,1.9,12.0,237.0,236.96,190.52
2018,4,18,9,15,39.5,255.5,1.95,12.15,282.5,283.79,227.15
2018,4,18,9,30,48.0,294.0,2.0,12.3,328.0,331.5,263.97
2018,4,18,9,45,125.0,329.5,2.05,12.5,425.0,438.1,347.56
2018,4,18,10,0,202.0,365.0,2.1,12.7,522.0,544.6,428.37
2018,4,18,10,15,195.0,380.5,2.25,12.8,536.5,561.3,439.58
2018,4,18,10,30,188.0,396.0,2.4,12.9,551.0,576.94,450.6
2018,4,18,10,45,132.0,394.5,2.5,13.05,504.5,528.58,412.63
2018,4,18,11,0,76.0,393.0,2.6,13.2,458.0,469.83,366.78
2018,4,18,11,15,67.5,393.5,2.75,13.3,452.0,463.59,362.04
2018,4,18,11,30,59.0,394.0,2.9,13.4,446.0,456.82,356.62
2018,4,18,11,45,51.5,390.5,3.05,13.45,436.0,446.42,348.6
2018,4,18,12,0,44.0,387.0,3.2,13.5,426.0,435.67,340.34
2018,4,18,12,15,40.5,378.0,3.3,13.55,414.0,422.86,330.66
2018,4,18,12,30,37.0,369.0,3.4,13.6,402.0,409.87,320.85
2018,4,18,12,45,59.0,386.5,3.5,13.65,438.5,449.11,351.76
2018,4,18,13,0,81.0,404.0,3.6,13.7,475.0,487.7,381.78
2018,4,18,13,15,137.5,409.0,3.6,13.75,527.0,552.45,432.37
2018,4,18,13,30,194.0,414.0,3.6,13.8,579.0,606.95,474.61
2018,4,18,13,45,300.0,372.5,3.6,13.8,619.0,661.49,518.73
2018,4,18,14,0,406.0,331.0,3.6,13.8,659.0,708.67,556.86
2018,4,18,14,15,528.5,270.5,3.6,13.75,679.5,737.63,582.33
2018,4,18,14,30,651.0,210.0,3.6,13.7,700.0,759.22,602.1
2018,4,18,14,45,739.0,165.0,3.6,13.65,695.0,757.12,603.03
2018,4,18,15,0,827.0,120.0,3.6,13.6,690.0,744.56,595.17
2018,4,18,15,15,853.0,106.0,3.6,13.6,661.5,712.9,573.07
2018,4,18,15,30,879.0,92.0,3.6,13.6,633.0,674.97,545.16
2018,4,18,15,45,861.0,88.5,3.55,13.35,583.5,620.11,502.64
2018,4,18,16,0,843.0,85.0,3.5,13.1,534.0,563.3,457.51
2018,4,18,16,15,816.5,81.0,3.45,12.9,480.5,501.7,407.14
2018,4,18,16,30,790.0,77.0,3.4,12.7,427.0,441.33,356.19
2018,4,18,16,45,751.5,73.0,3.3,12.55,372.0,377.72,301.07
2018,4,18,17,0,713.0,69.0,3.2,12.4,317.0,317.3,247.23
2018,4,18,17,15,613.5,65.0,3.1,12.05,253.0,242.45,182.39
2018,4,18,17,30,514.0,61.0,3.0,11.7,189.0,178.92,127.59
2018,4,18,17,45,429.0,52.5,2.9,11.35,142.0,124.66,81.78
2018,4,18,18,0,344.0,44.0,2.8,11.0,95.0,80.31,47.11
2018,4,18,18,15,231.0,31.5,2.75,10.75,60.0,40.17,19.52
2018,4,18,18,30,118.0,19.0,2.7,10.5,25.0,14.97,0.0
2018,4,18,18,45,59.0,9.5,2.65,10.25,12.5,9.34,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.85,9.25,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,3.0,9.6,6.0,5.9,0.0
2018,4,19,5,45,178.5,19.0,3.1,9.95,33.5,18.68,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.3,61.0,42.81,19.55
2018,4,19,6,15,418.5,41.0,3.4,10.6,105.5,82.02,45.65
2018,4,19,6,30,521.0,50.0,3.6,10.9,150.0,133.41,85.11
2018,4,19,6,45,448.5,71.5,3.75,11.15,176.5,170.67,123.03
2018,4,19,7,0,376.0,93.0,3.9,11.4,203.0,198.08,152.33
2018,4,19,7,15,400.0,108.0,4.0,11.65,246.0,243.9,193.43
2018,4,19,7,30,424.0,123.0,4.1,11.9,289.0,292.1,235.9
2018,4,19,7,45,451.5,138.5,4.2,12.15,337.5,344.53,280.97
2018,4,19,8,0,479.0,154.0,4.3,12.4,386.0,399.31,326.98
2018,4,19,8,15,615.5,135.0,4.3,12.65,465.5,483.5,396.32
2018,4,19,8,30,752.0,116.0,4.3,12.9,545.0,577.85,472.45
2018,4,19,8,45,794.5,112.0,4.35,13.15,598.5,637.3,519.32
2018,4,19,9,0,837.0,108.0,4.4,13.4,652.0,699.02,566.98
2018,4,19,9,15,852.5,110.5,4.35,13.6,695.0,749.03,602.2
2018,4,19,9,30,868.0,113.0,4.3,13.8,738.0,794.95,633.88
2018,4,19,9,45,731.5,178.5,4.3,14.05,723.0,789.23,627.52
2018,4,19,10,0,595.0,244.0,4.3,14.3,708.0,766.06,606.19
2018,4,19,10,15,510.5,290.5,4.3,14.45,699.0,757.12,596.26
2018,4,19,10,30,426.0,337.0,4.3,14.6,690.0,743.19,582.41
2018,4,19,10,45,368.0,369.5,4.3,14.75,680.0,727.83,568.57
2018,4,19,11,0,310.0,402.0,4.3,14.9,670.0,714.82,556.26
2018,4,19,11,15,312.5,403.0,4.45,15.05,677.0,723.76,563.07
2018,4,19,11,30,315.0,404.0,4.6,15.2,684.0,731.45,568.88
2018,4,19,11,45,434.0,358.5,4.75,15.3,747.0,810.39,630.55
2018,4,19,12,0,553.0,313.0,4.9,15.4,810.0,882.54,686.39
2018,4,19,12,15,442.5,364.0,5.1,15.45,761.0,826.59,642.91
2018,4,19,12,30,332.0,415.0,5.3,15.5,712.0,762.82,593.81
2018,4,19,12,45,313.0,415.0,5.5,15.55,693.0,741.5,578.8
2018,4,19,13,0,294.0,415.0,5.7,15.6,674.0,719.17,562.7
2018,4,19,13,15,319.5,397.5,5.8,15.55,673.5,719.96,565.19
2018,4,19,13,30,345.0,380.0,5.9,15.5,673.0,718.61,566.02
2018,4,19,13,45,436.0,332.0,6.0,15.5,691.5,748.8,592.46
2018,4,19,14,0,527.0,284.0,6.1,15.5,710.0,767.15,609.97
2018,4,19,14,15,713.5,198.0,6.15,15.4,751.0,822.86,657.4
2018,4,19,14,30,900.0,112.0,6.2,15.3,792.0,856.26,683.65
2018,4,19,14,45,888.0,110.0,6.2,15.25,753.0,812.26,652.02
2018,4,19,15,0,876.0,108.0,6.2,15.2,714.0,766.44,619.09
2018,4,19,15,15,861.0,105.5,6.2,15.2,669.5,718.6,584.18
2018,4,19,15,30,846.0,103.0,6.2,15.2,625.0,667.19,544.5
2018,4,19,15,45,823.5,100.0,6.1,14.95,575.0,609.92,498.99
2018,4,19,16,0,801.0,97.0,6.0,14.7,525.0,552.9,452.57
2018,4,19,16,15,769.5,94.0,5.9,14.5,472.5,491.87,401.66
2018,4,19,16,30,738.0,91.0,5.8,14.3,420.0,432.52,350.84
2018,4,19,16,45,697.0,86.5,5.7,14.05,366.0,370.02,296.38
2018,4,19,17,0,656.0,82.0,5.6,13.8,312.0,311.07,243.75
2018,4,19,17,15,567.5,78.0,5.45,13.45,253.0,242.85,184.09
2018,4,19,17,30,479.0,74.0,5.3,13.1,194.0,184.29,133.22
2018,4,19,17,45,412.5,62.5,5.15,12.7,148.5,132.15,88.58
2018,4,19,18,0,346.0,51.0,5.0,12.3,103.0,86.94,52.36
2018,4,19,18,15,232.5,37.0,4.8,12.05,66.0,45.56,23.73
2018,4,19,18,30,119.0,23.0,4.6,11.8,29.0,18.33,0.0
2018,4,19,18,45,59.5,11.5,4.35,11.6,14.5,11.3,0.0
2018,4,19,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,5,15,1.5,1.0,2.65,10.6,1.0,0.0,0.0
2018,4,20,5,30,3.0,2.0,2.6,10.9,2.0,1.97,0.0
2018,4,20,5,45,79.0,16.0,2.6,11.25,23.5,12.48,0.0
2018,4,20,6,0,155.0,30.0,2.6,11.6,45.0,33.87,16.8
2018,4,20,6,15,208.0,42.5,2.6,11.85,75.5,62.04,37.62
2018,4,20,6,30,261.0,55.0,2.6,12.1,106.0,96.44,65.01
2018,4,20,6,45,149.5,71.5,2.65,12.4,102.5,103.57,77.25
2018,4,20,7,0,38.0,88.0,2.7,12.7,99.0,96.23,75.58
2018,4,20,7,15,19.5,107.0,2.65,13.0,112.5,110.14,87.88
2018,4,20,7,30,1.0,126.0,2.6,13.3,126.0,122.54,98.25
2018,4,20,7,45,6.5,147.0,2.55,13.65,150.0,145.68,117.02
2018,4,20,8,0,12.0,168.0,2.5,14.0,174.0,169.48,136.06
2018,4,20,8,15,30.0,200.5,2.5,14.3,217.5,214.71,172.44
2018,4,20,8,30,48.0,233.0,2.5,14.6,261.0,260.04,208.31
2018,4,20,8,45,68.5,262.5,2.55,14.9,305.5,305.8,244.1
2018,4,20,9,0,89.0,292.0,2.6,15.2,350.0,353.46,280.84
2018,4,20,9,15,121.5,316.5,2.65,15.4,401.0,411.36,325.33
2018,4,20,9,30,154.0,341.0,2.7,15.6,452.0,467.3,367.64
2018,4,20,9,45,231.0,346.5,2.75,15.85,522.5,541.95,424.71
2018,4,20,10,0,308.0,352.0,2.8,16.1,593.0,627.24,488.26
2018,4,20,10,15,310.5,366.5,2.85,16.3,617.0,654.64,506.83
2018,4,20,10,30,313.0,381.0,2.9,16.5,641.0,681.1,524.95
2018,4,20,10,45,278.5,401.0,3.0,16.7,637.0,677.98,520.86
2018,4,20,11,0,244.0,421.0,3.1,16.9,633.0,672.35,515.15
2018,4,20,11,15,211.0,432.5,3.1,17.0,618.0,649.68,497.36
2018,4,20,11,30,178.0,444.0,3.1,17.1,603.0,632.46,483.45
2018,4,20,11,45,170.0,447.5,3.15,17.25,600.0,629.96,481.2
2018,4,20,12,0,162.0,451.0,3.2,17.4,597.0,626.58,478.27
2018,4,20,12,15,168.5,450.0,3.3,17.4,601.5,631.98,482.74
2018,4,20,12,30,175.0,449.0,3.4,17.4,606.0,636.57,486.63
2018,4,20,12,45,142.5,440.0,3.5,17.45,567.0,593.9,455.01
2018,4,20,13,0,110.0,431.0,3.6,17.5,528.0,543.59,417.77
2018,4,20,13,15,104.0,420.0,3.8,17.4,510.5,524.51,404.62
2018,4,20,13,30,98.0,409.0,4.0,17.3,493.0,505.25,391.07
2018,4,20,13,45,200.5,370.0,4.15,17.25,535.0,561.93,438.0
2018,4,20,14,0,303.0,331.0,4.3,17.2,577.0,612.3,479.5
2018,4,20,14,15,519.0,245.0,4.5,17.05,646.5,703.7,554.96
2018,4,20,14,30,735.0,159.0,4.7,16.9,716.0,775.97,613.56
2018,4,20,14,45,751.5,144.5,4.85,16.7,689.5,744.87,592.54
2018,4,20,15,0,768.0,130.0,5.0,16.5,663.0,712.22,570.66
2018,4,20,15,15,781.5,119.0,5.0,16.5,632.0,677.5,545.54
2018,4,20,15,30,795.0,108.0,5.0,16.5,601.0,639.51,516.56
2018,4,20,15,45,745.0,112.5,5.2,16.05,546.0,575.93,467.57
2018,4,20,16,0,695.0,117.0,5.4,15.6,491.0,514.87,419.2
2018,4,20,16,15,718.0,101.0,5.45,15.3,454.0,473.45,385.1
2018,4,20,16,30,741.0,85.0,5.5,15.0,417.0,428.57,346.55
2018,4,20,16,45,715.0,79.0,5.5,14.7,366.5,370.23,295.63
2018,4,20,17,0,689.0,73.0,5.5,14.4,316.0,314.0,245.11
2018,4,20,17,15,599.5,70.0,5.4,14.0,256.5,244.64,184.46
2018,4,20,17,30,510.0,67.0,5.3,13.6,197.0,184.99,132.58
2018,4,20,17,45,447.0,57.0,5.2,13.2,151.5,133.09,87.84
2018,4,20,18,0,384.0,47.0,5.1,12.8,106.0,88.5,51.98
2018,4,20,18,15,276.0,34.5,4.9,12.5,68.5,46.52,23.28
2018,4,20,18,30,168.0,22.0,4.7,12.2,31.0,17.4,0.0
2018,4,20,18,45,84.0,11.0,4.55,11.9,15.5,10.81,0.0
2018,4,20,19,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,5,15,20.0,4.0,3.1,10.45,4.0,0.0,0.0
2018,4,21,5,30,40.0,8.0,3.1,10.8,8.0,7.86,0.0
2018,4,21,5,45,159.0,22.0,3.05,11.15,36.0,17.48,0.0
2018,4,21,6,0,278.0,36.0,3.0,11.5,64.0,45.89,23.06
2018,4,21,6,15,362.5,47.0,2.95,11.75,106.0,84.26,49.65
2018,4,21,6,30,447.0,58.0,2.9,12.0,148.0,131.86,86.92
2018,4,21,6,45,534.5,64.0,2.85,12.25,202.5,185.07,131.74
2018,4,21,7,0,622.0,70.0,2.8,12.5,257.0,248.19,186.53
2018,4,21,7,15,666.5,75.5,2.65,12.8,310.5,305.69,237.96
2018,4,21,7,30,711.0,81.0,2.5,13.1,364.0,367.48,291.87
2018,4,21,7,45,743.5,85.0,2.35,13.35,417.0,426.51,342.22
2018,4,21,8,0,776.0,89.0,2.2,13.6,470.0,487.49,392.34
2018,4,21,8,15,799.0,92.0,2.05,13.95,520.0,544.11,437.1
2018,4,21,8,30,822.0,95.0,1.9,14.3,570.0,601.37,480.56
2018,4,21,8,45,840.0,97.5,1.75,14.65,616.5,655.18,519.69
2018,4,21,9,0,858.0,100.0,1.6,15.0,663.0,708.53,556.26
2018,4,21,9,15,873.0,101.0,1.55,15.35,705.0,755.01,586.29
2018,4,21,9,30,888.0,102.0,1.5,15.7,747.0,802.2,616.24
2018,4,21,9,45,899.5,103.0,1.4,16.1,783.5,844.98,641.78
2018,4,21,10,0,911.0,104.0,1.3,16.5,820.0,885.68,665.3
2018,4,21,10,15,918.0,105.5,1.25,16.95,849.0,920.65,685.1
2018,4,21,10,30,925.0,107.0,1.2,17.4,878.0,952.85,702.82
2018,4,21,10,45,930.0,107.0,1.15,17.85,899.5,978.68,716.22
2018,4,21,11,0,935.0,107.0,1.1,18.3,921.0,1001.33,727.51
2018,4,21,11,15,937.5,108.0,1.15,18.55,935.0,1019.31,738.28
2018,4,21,11,30,940.0,109.0,1.2,18.8,949.0,1033.8,747.0
2018,4,21,11,45,941.0,110.0,1.3,19.05,955.5,1043.27,753.62
2018,4,21,12,0,942.0,111.0,1.4,19.3,962.0,1049.11,758.09
2018,4,21,12,15,941.0,110.5,1.6,19.35,959.5,1047.77,760.36
2018,4,21,12,30,940.0,110.0,1.8,19.4,957.0,1042.77,760.23
2018,4,21,12,45,937.5,110.0,2.05,19.45,947.0,1033.21,757.68
2018,4,21,13,0,935.0,110.0,2.3,19.5,937.0,1020.1,752.56
2018,4,21,13,15,930.5,110.0,2.55,19.4,919.5,1001.62,744.05
2018,4,21,13,30,926.0,110.0,2.8,19.3,902.0,979.82,733.04
2018,4,21,13,45,898.5,119.5,3.0,19.25,870.0,943.82,711.57
2018,4,21,14,0,871.0,129.0,3.2,19.2,838.0,905.87,688.42
2018,4,21,14,15,815.0,147.5,3.35,19.05,790.5,855.48,656.06
2018,4,21,14,30,759.0,166.0,3.5,18.9,743.0,803.36,621.89
2018,4,21,14,45,752.5,158.0,3.7,18.75,706.0,761.72,594.8
2018,4,21,15,0,746.0,150.0,3.9,18.6,669.0,718.28,565.56
2018,4,21,15,15,737.0,141.0,3.9,18.6,627.0,670.45,530.57
2018,4,21,15,30,728.0,132.0,3.9,18.6,585.0,621.43,493.93
2018,4,21,15,45,720.0,123.0,4.05,18.2,541.5,572.06,457.15
2018,4,21,16,0,712.0,114.0,4.2,17.8,498.0,521.83,418.42
2018,4,21,16,15,716.0,103.0,4.25,17.45,457.0,475.04,380.86
2018,4,21,16,30,720.0,92.0,4.3,17.1,416.0,426.55,340.42
2018,4,21,16,45,688.0,86.0,4.35,16.8,364.5,367.12,289.82
2018,4,21,17,0,656.0,80.0,4.4,16.5,313.0,310.28,239.99
2018,4,21,17,15,608.5,73.0,4.4,16.0,261.5,250.82,187.57
2018,4,21,17,30,561.0,66.0,4.4,15.5,210.0,196.32,139.09
2018,4,21,17,45,484.0,57.0,4.4,15.0,161.0,139.95,91.39
2018,4,21,18,0,407.0,48.0,4.4,14.5,112.0,92.53,54.0
2018,4,21,18,15,287.0,35.5,4.3,14.2,72.5,48.42,24.35
2018,4,21,18,30,167.0,23.0,4.2,13.9,33.0,18.18,0.0
2018,4,21,18,45,83.5,11.5,4.1,13.55,16.5,11.3,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.5,2.95,10.75,3.5,0.0,0.0
2018,4,22,5,30,16.0,7.0,3.0,11.1,7.0,6.88,0.0
2018,4,22,5,45,14.0,18.5,3.05,11.4,19.0,17.36,0.0
2018,4,22,6,0,12.0,30.0,3.1,11.7,31.0,29.25,17.49
2018,4,22,6,15,60.0,49.5,3.1,12.0,61.0,53.84,37.11
2018,4,22,6,30,108.0,69.0,3.1,12.3,91.0,84.87,61.96
2018,4,22,6,45,85.0,93.0,3.15,12.6,113.5,109.81,84.96
2018,4,22,7,0,62.0,117.0,3.2,12.9,136.0,131.32,104.51
2018,4,22,7,15,84.5,139.5,3.1,13.25,170.5,165.04,132.61
2018,4,22,7,30,107.0,162.0,3.0,13.6,205.0,203.08,164.04
2018,4,22,7,45,210.0,176.5,2.85,13.9,275.5,270.91,219.3
2018,4,22,8,0,313.0,191.0,2.7,14.2,346.0,352.17,284.89
2018,4,22,8,15,386.5,195.5,2.55,14.5,406.5,418.24,337.35
2018,4,22,8,30,460.0,200.0,2.4,14.8,467.0,488.05,391.66
2018,4,22,8,45,565.0,181.0,2.25,15.1,535.5,560.61,447.52
2018,4,22,9,0,670.0,162.0,2.1,15.4,604.0,643.5,509.41
2018,4,22,9,15,741.5,153.0,2.05,15.7,670.5,716.51,562.13
2018,4,22,9,30,813.0,144.0,2.0,16.0,737.0,791.49,613.06
2018,4,22,9,45,785.5,163.0,2.0,16.3,758.5,818.52,629.36
2018,4,22,10,0,758.0,182.0,2.0,16.6,780.0,843.84,644.85
2018,4,22,10,15,693.0,220.0,2.0,16.9,782.0,849.3,646.65
2018,4,22,10,30,628.0,258.0,2.0,17.2,784.0,848.19,642.67
2018,4,22,10,45,580.5,289.0,2.05,17.5,784.5,849.53,641.27
2018,4,22,11,0,533.0,320.0,2.1,17.8,785.0,848.43,638.14
2018,4,22,11,15,512.5,337.0,2.15,18.0,790.0,855.16,641.52
2018,4,22,11,30,492.0,354.0,2.2,18.2,795.0,859.22,643.05
2018,4,22,11,45,527.5,343.0,2.25,18.4,818.5,887.14,662.69
2018,4,22,12,0,563.0,332.0,2.3,18.6,842.0,913.17,680.77
2018,4,22,12,15,645.5,286.0,2.45,18.7,870.0,948.4,708.05
2018,4,22,12,30,728.0,240.0,2.6,18.8,898.0,980.02,731.4
2018,4,22,12,45,796.0,202.5,2.7,18.95,914.5,997.19,743.27
2018,4,22,13,0,864.0,165.0,2.8,19.1,931.0,1015.01,755.81
2018,4,22,13,15,898.0,144.5,2.9,19.1,927.0,1007.05,751.8
2018,4,22,13,30,932.0,124.0,3.0,19.1,923.0,1000.59,749.1
2018,4,22,13,45,927.5,122.0,3.15,19.15,898.0,973.36,732.73
2018,4,22,14,0,923.0,120.0,3.3,19.2,873.0,943.03,714.25
2018,4,22,14,15,895.5,125.5,3.35,19.15,833.0,897.89,684.95
2018,4,22,14,30,868.0,131.0,3.4,19.1,793.0,854.99,656.96
2018,4,22,14,45,850.0,130.0,3.5,19.05,751.5,808.04,625.98
2018,4,22,15,0,832.0,129.0,3.6,19.0,710.0,759.83,593.6
2018,4,22,15,15,832.0,120.5,3.6,19.0,671.0,715.58,563.05
2018,4,22,15,30,832.0,112.0,3.6,19.0,632.0,669.11,528.76
2018,4,22,15,45,811.5,108.5,3.65,18.8,583.0,613.18,486.72
2018,4,22,16,0,791.0,105.0,3.7,18.6,534.0,557.34,443.52
2018,4,22,16,15,766.0,98.0,3.75,18.3,480.5,496.04,394.98
2018,4,22,16,30,741.0,91.0,3.8,18.0,427.0,435.74,345.63
2018,4,22,16,45,705.0,87.0,3.85,17.7,375.0,375.59,294.85
2018,4,22,17,0,669.0,83.0,3.9,17.4,323.0,318.41,245.12
2018,4,22,17,15,582.0,76.5,3.9,16.8,261.0,247.21,184.6
2018,4,22,17,30,495.0,70.0,3.9,16.2,199.0,185.51,132.13
2018,4,22,17,45,421.5,59.5,3.95,15.6,151.5,132.07,87.31
2018,4,22,18,0,348.0,49.0,4.0,15.0,104.0,87.17,52.0
2018,4,22,18,15,241.5,37.5,3.95,14.6,69.0,47.39,24.92
2018,4,22,18,30,135.0,26.0,3.9,14.2,34.0,20.67,0.56
2018,4,22,18,45,67.5,13.0,3.85,13.85,17.0,12.78,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
