Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,6.0,3.5,1.0,12.05,3.5,0.0,0.0
2018,4,23,5,30,12.0,7.0,1.0,12.2,7.0,6.88,0.0
2018,4,23,5,45,43.0,21.5,0.95,12.4,25.5,19.07,0.0
2018,4,23,6,0,74.0,36.0,0.9,12.6,44.0,37.61,22.51
2018,4,23,6,15,106.0,54.5,0.85,12.85,73.0,63.86,43.46
2018,4,23,6,30,138.0,73.0,0.8,13.1,102.0,94.27,68.37
2018,4,23,6,45,122.5,95.0,0.7,13.35,126.0,120.58,92.17
2018,4,23,7,0,107.0,117.0,0.6,13.6,150.0,145.37,114.17
2018,4,23,7,15,123.0,141.5,0.55,14.0,186.0,181.79,144.26
2018,4,23,7,30,139.0,166.0,0.5,14.4,222.0,220.06,175.16
2018,4,23,7,45,111.5,186.5,0.4,14.75,235.5,236.23,187.78
2018,4,23,8,0,84.0,207.0,0.3,15.1,249.0,246.8,195.3
2018,4,23,8,15,110.5,229.5,0.3,15.45,290.5,291.85,229.92
2018,4,23,8,30,137.0,252.0,0.3,15.8,332.0,336.89,263.64
2018,4,23,8,45,202.0,271.5,0.35,16.15,400.0,406.55,316.04
2018,4,23,9,0,267.0,291.0,0.4,16.5,468.0,486.1,374.14
2018,4,23,9,15,342.5,290.5,0.4,16.95,532.0,554.05,422.42
2018,4,23,9,30,418.0,290.0,0.4,17.4,596.0,632.03,476.39
2018,4,23,9,45,606.0,227.0,0.45,17.85,694.5,740.29,553.25
2018,4,23,10,0,794.0,164.0,0.5,18.3,793.0,854.5,628.41
2018,4,23,10,15,848.0,145.0,0.5,18.6,838.0,906.66,658.55
2018,4,23,10,30,902.0,126.0,0.5,18.9,883.0,954.09,686.07
2018,4,23,10,45,891.0,135.5,0.55,19.2,899.0,974.17,697.42
2018,4,23,11,0,880.0,145.0,0.6,19.5,915.0,990.49,706.94
2018,4,23,11,15,650.5,260.5,0.7,19.65,834.5,911.55,657.81
2018,4,23,11,30,421.0,376.0,0.8,19.8,754.0,812.65,589.13
2018,4,23,11,45,403.0,388.0,0.9,19.95,752.0,810.91,589.63
2018,4,23,12,0,385.0,400.0,1.0,20.1,750.0,801.08,583.66
2018,4,23,12,15,416.0,386.0,1.15,20.1,763.5,823.59,601.47
2018,4,23,12,30,447.0,372.0,1.3,20.1,777.0,838.02,613.71
2018,4,23,12,45,467.0,361.0,1.45,20.15,780.0,842.44,619.0
2018,4,23,13,0,487.0,350.0,1.6,20.2,783.0,844.48,622.8
2018,4,23,13,15,497.5,337.5,1.75,20.05,772.5,833.43,618.14
2018,4,23,13,30,508.0,325.0,1.9,19.9,762.0,820.03,611.87
2018,4,23,13,45,496.5,316.5,2.05,19.8,733.5,788.34,592.31
2018,4,23,14,0,485.0,308.0,2.2,19.7,705.0,755.36,571.57
2018,4,23,14,15,459.0,305.0,2.35,19.5,669.0,714.5,544.61
2018,4,23,14,30,433.0,302.0,2.5,19.3,633.0,673.63,517.09
2018,4,23,14,45,399.5,297.5,2.6,19.1,591.0,620.84,480.11
2018,4,23,15,0,366.0,293.0,2.7,18.9,549.0,574.66,447.15
2018,4,23,15,15,336.5,279.5,2.7,18.9,503.5,523.74,409.65
2018,4,23,15,30,307.0,266.0,2.7,18.9,458.0,474.49,372.82
2018,4,23,15,45,270.0,249.0,2.95,18.35,408.5,419.08,331.77
2018,4,23,16,0,233.0,232.0,3.2,17.8,359.0,363.57,289.61
2018,4,23,16,15,263.5,199.0,3.25,17.4,329.5,336.08,268.77
2018,4,23,16,30,294.0,166.0,3.3,17.0,300.0,302.07,241.64
2018,4,23,16,45,428.0,132.0,3.35,16.6,300.5,307.56,244.07
2018,4,23,17,0,562.0,98.0,3.4,16.2,301.0,296.69,230.45
2018,4,23,17,15,491.5,90.5,3.4,15.75,247.0,234.05,176.85
2018,4,23,17,30,421.0,83.0,3.4,15.3,193.0,180.41,130.96
2018,4,23,17,45,256.5,69.5,3.4,14.85,132.0,112.41,78.15
2018,4,23,18,0,92.0,56.0,3.4,14.4,71.0,63.96,43.84
2018,4,23,18,15,59.0,38.0,3.3,14.05,46.5,38.8,23.81
2018,4,23,18,30,26.0,20.0,3.2,13.7,22.0,17.96,1.59
2018,4,23,18,45,13.0,10.0,3.1,13.4,11.0,9.83,0.0
2018,4,23,19,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.9,2.0,1.97,0.0
2018,4,24,5,45,0.0,6.5,2.1,11.15,6.5,6.26,0.0
2018,4,24,6,0,0.0,11.0,2.2,11.4,11.0,10.6,3.02
2018,4,24,6,15,0.0,17.5,2.15,11.55,17.5,16.88,8.69
2018,4,24,6,30,0.0,24.0,2.1,11.7,24.0,23.15,14.27
2018,4,24,6,45,0.0,32.5,2.05,11.9,32.5,31.37,21.45
2018,4,24,7,0,0.0,41.0,2.0,12.1,41.0,39.59,28.54
2018,4,24,7,15,0.0,55.5,1.95,12.25,55.5,53.62,40.49
2018,4,24,7,30,0.0,70.0,1.9,12.4,70.0,67.67,52.29
2018,4,24,7,45,0.0,94.5,1.85,12.55,94.5,91.45,72.12
2018,4,24,8,0,0.0,119.0,1.8,12.7,119.0,115.33,91.7
2018,4,24,8,15,1.5,146.5,1.85,12.9,147.5,143.1,114.22
2018,4,24,8,30,3.0,174.0,1.9,13.1,176.0,171.13,136.62
2018,4,24,8,45,16.0,199.0,1.9,13.3,209.5,204.53,163.35
2018,4,24,9,0,29.0,224.0,1.9,13.5,243.0,242.47,193.36
2018,4,24,9,15,29.5,254.5,2.0,13.7,275.0,275.11,218.46
2018,4,24,9,30,30.0,285.0,2.1,13.9,307.0,307.89,243.37
2018,4,24,9,45,42.0,316.0,2.15,14.1,348.5,350.74,276.13
2018,4,24,10,0,54.0,347.0,2.2,14.3,390.0,394.47,309.07
2018,4,24,10,15,94.5,375.0,2.3,14.4,453.5,461.0,360.06
2018,4,24,10,30,135.0,403.0,2.4,14.5,517.0,536.22,416.45
2018,4,24,10,45,176.0,415.0,2.45,14.65,567.5,590.56,456.65
2018,4,24,11,0,217.0,427.0,2.5,14.8,618.0,645.93,497.19
2018,4,24,11,15,208.0,436.0,2.55,14.85,621.0,650.41,499.46
2018,4,24,11,30,199.0,445.0,2.6,14.9,624.0,653.78,501.35
2018,4,24,11,45,203.5,449.5,2.65,14.95,634.0,664.72,509.25
2018,4,24,12,0,208.0,454.0,2.7,15.0,644.0,674.8,516.52
2018,4,24,12,15,228.0,448.5,2.85,15.05,656.0,688.85,527.83
2018,4,24,12,30,248.0,443.0,3.0,15.1,668.0,709.33,543.59
2018,4,24,12,45,350.0,404.0,3.1,15.15,718.0,766.16,588.18
2018,4,24,13,0,452.0,365.0,3.2,15.2,768.0,826.1,634.03
2018,4,24,13,15,493.5,337.0,3.3,15.2,769.0,829.23,638.26
2018,4,24,13,30,535.0,309.0,3.4,15.2,770.0,828.92,640.52
2018,4,24,13,45,543.0,292.0,3.5,15.15,748.5,805.65,625.62
2018,4,24,14,0,551.0,275.0,3.6,15.1,727.0,780.0,609.01
2018,4,24,14,15,710.5,200.0,3.65,15.0,759.5,824.16,646.06
2018,4,24,14,30,870.0,125.0,3.7,14.9,792.0,851.41,666.91
2018,4,24,14,45,858.0,123.0,3.75,14.8,754.0,808.08,637.17
2018,4,24,15,0,846.0,121.0,3.8,14.7,716.0,763.04,606.32
2018,4,24,15,15,837.0,116.0,3.8,14.7,674.0,715.54,572.81
2018,4,24,15,30,828.0,111.0,3.8,14.7,632.0,666.58,536.06
2018,4,24,15,45,791.5,107.0,3.75,14.45,574.0,600.54,485.28
2018,4,24,16,0,755.0,103.0,3.7,14.2,516.0,536.19,434.54
2018,4,24,16,15,732.0,99.0,3.65,13.95,468.0,480.78,389.44
2018,4,24,16,30,709.0,95.0,3.6,13.7,420.0,426.32,343.7
2018,4,24,16,45,602.5,99.0,3.6,13.5,351.5,347.35,277.61
2018,4,24,17,0,496.0,103.0,3.6,13.3,283.0,277.7,218.67
2018,4,24,17,15,432.0,91.5,3.55,13.0,230.0,218.09,167.23
2018,4,24,17,30,368.0,80.0,3.5,12.7,177.0,165.48,121.8
2018,4,24,17,45,289.5,67.5,3.45,12.4,133.5,116.58,81.1
2018,4,24,18,0,211.0,55.0,3.4,12.1,90.0,76.78,49.89
2018,4,24,18,15,149.5,39.5,3.3,11.9,60.0,45.02,26.3
2018,4,24,18,30,88.0,24.0,3.2,11.7,30.0,20.3,4.29
2018,4,24,18,45,47.0,12.5,3.1,11.5,15.5,12.29,0.0
2018,4,24,19,0,6.0,1.0,3.0,11.3,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.55,9.1,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.3,4.0,3.93,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.45,9.5,9.17,0.0
2018,4,25,6,0,0.0,15.0,2.7,9.6,15.0,14.46,6.32
2018,4,25,6,15,0.0,24.5,2.6,9.7,24.5,23.64,14.58
2018,4,25,6,30,0.0,34.0,2.5,9.8,34.0,32.82,22.76
2018,4,25,6,45,0.0,46.5,2.4,9.95,46.5,44.91,33.36
2018,4,25,7,0,0.0,59.0,2.3,10.1,59.0,57.01,43.82
2018,4,25,7,15,0.0,64.5,2.15,10.3,64.5,62.34,48.29
2018,4,25,7,30,0.0,70.0,2.0,10.5,70.0,67.67,52.67
2018,4,25,7,45,0.0,91.0,1.9,10.7,91.0,88.05,69.74
2018,4,25,8,0,0.0,112.0,1.8,10.9,112.0,108.5,86.59
2018,4,25,8,15,1.0,134.5,1.75,11.2,135.0,131.05,104.94
2018,4,25,8,30,2.0,157.0,1.7,11.5,158.0,153.79,123.16
2018,4,25,8,45,6.0,184.0,1.65,11.8,188.0,183.12,146.56
2018,4,25,9,0,10.0,211.0,1.6,12.1,218.0,212.9,169.97
2018,4,25,9,15,15.0,237.0,1.7,12.4,248.0,242.87,193.35
2018,4,25,9,30,20.0,263.0,1.8,12.7,278.0,273.29,216.83
2018,4,25,9,45,38.5,305.0,1.85,13.0,335.0,336.55,265.89
2018,4,25,10,0,57.0,347.0,1.9,13.3,392.0,396.95,311.65
2018,4,25,10,15,139.0,373.5,2.0,13.5,489.5,505.02,394.79
2018,4,25,10,30,221.0,400.0,2.1,13.7,587.0,611.36,474.14
2018,4,25,10,45,418.5,337.5,2.2,13.95,702.0,749.66,578.61
2018,4,25,11,0,616.0,275.0,2.3,14.2,817.0,883.74,676.56
2018,4,25,11,15,759.0,204.0,2.45,14.35,882.5,959.21,729.21
2018,4,25,11,30,902.0,133.0,2.6,14.5,948.0,1025.12,773.56
2018,4,25,11,45,902.0,133.5,2.7,14.65,953.0,1032.57,778.18
2018,4,25,12,0,902.0,134.0,2.8,14.8,958.0,1036.55,781.2
2018,4,25,12,15,902.5,133.0,2.9,14.8,956.0,1035.99,781.77
2018,4,25,12,30,903.0,132.0,3.0,14.8,954.0,1031.96,780.14
2018,4,25,12,45,902.0,130.5,3.15,14.85,944.0,1022.46,775.23
2018,4,25,13,0,901.0,129.0,3.3,14.9,934.0,1009.54,768.06
2018,4,25,13,15,896.0,128.5,3.35,14.85,916.0,990.47,756.21
2018,4,25,13,30,891.0,128.0,3.4,14.8,898.0,968.24,742.26
2018,4,25,13,45,884.0,127.0,3.5,14.75,872.5,940.64,724.92
2018,4,25,14,0,877.0,126.0,3.6,14.7,847.0,910.25,705.53
2018,4,25,14,15,866.5,125.0,3.7,14.6,815.0,874.24,682.12
2018,4,25,14,30,856.0,124.0,3.8,14.5,783.0,839.36,659.28
2018,4,25,14,45,842.0,123.0,3.85,14.4,744.5,796.01,629.78
2018,4,25,15,0,828.0,122.0,3.9,14.3,706.0,751.14,598.83
2018,4,25,15,15,812.0,119.0,3.9,14.3,662.5,701.54,563.52
2018,4,25,15,30,796.0,116.0,3.9,14.3,619.0,651.12,525.17
2018,4,25,15,45,772.0,113.5,4.0,14.0,570.5,595.77,482.83
2018,4,25,16,0,748.0,111.0,4.1,13.7,522.0,541.1,439.74
2018,4,25,16,15,715.5,108.0,4.1,13.45,470.5,482.06,391.7
2018,4,25,16,30,683.0,105.0,4.1,13.2,419.0,425.05,343.94
2018,4,25,16,45,642.0,99.0,4.05,12.95,366.0,363.92,291.62
2018,4,25,17,0,601.0,93.0,4.0,12.7,313.0,306.42,241.16
2018,4,25,17,15,546.0,86.0,4.0,12.4,261.5,247.76,189.41
2018,4,25,17,30,491.0,79.0,4.0,12.1,210.0,194.95,142.55
2018,4,25,17,45,336.0,70.0,3.95,11.85,150.5,127.54,88.61
2018,4,25,18,0,181.0,61.0,3.9,11.6,91.0,79.18,53.35
2018,4,25,18,15,105.5,42.5,3.8,11.4,58.5,45.21,28.0
2018,4,25,18,30,30.0,24.0,3.7,11.2,26.0,21.4,6.28
2018,4,25,18,45,17.0,12.5,3.6,11.05,13.5,12.29,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.9,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.4,10.85,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,4.5,2.5,3.0,9.15,2.5,0.0,0.0
2018,4,26,5,30,9.0,5.0,3.1,9.3,5.0,4.91,0.0
2018,4,26,5,45,4.5,12.5,3.2,9.45,12.5,12.18,1.86
2018,4,26,6,0,0.0,20.0,3.3,9.6,20.0,19.3,10.39
2018,4,26,6,15,0.0,32.0,3.25,9.75,32.0,30.89,20.79
2018,4,26,6,30,0.0,44.0,3.2,9.9,44.0,42.5,31.1
2018,4,26,6,45,0.0,59.5,3.2,10.05,59.5,57.48,44.18
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,72.46,57.07
2018,4,26,7,15,0.0,80.0,3.2,10.45,80.0,77.34,61.09
2018,4,26,7,30,0.0,85.0,3.2,10.7,85.0,82.21,65.0
2018,4,26,7,45,0.0,96.0,3.2,10.9,96.0,92.9,73.79
2018,4,26,8,0,0.0,107.0,3.2,11.1,107.0,103.62,82.49
2018,4,26,8,15,2.5,138.5,3.2,11.35,140.0,135.81,109.01
2018,4,26,8,30,5.0,170.0,3.2,11.6,173.0,168.39,135.45
2018,4,26,8,45,10.5,199.5,3.25,11.8,206.5,201.36,161.98
2018,4,26,9,0,16.0,229.0,3.3,12.0,240.0,234.94,188.67
2018,4,26,9,15,20.0,251.0,3.35,12.25,265.5,260.49,208.58
2018,4,26,9,30,24.0,273.0,3.4,12.5,291.0,286.38,228.59
2018,4,26,9,45,28.5,296.0,3.45,12.7,318.0,319.06,253.82
2018,4,26,10,0,33.0,319.0,3.5,12.9,345.0,347.62,275.58
2018,4,26,10,15,71.5,353.5,3.6,13.05,413.0,418.37,331.13
2018,4,26,10,30,110.0,388.0,3.7,13.2,481.0,497.79,392.09
2018,4,26,10,45,398.5,312.0,3.8,13.35,662.0,705.14,556.2
2018,4,26,11,0,687.0,236.0,3.9,13.5,843.0,912.26,711.36
2018,4,26,11,15,802.5,179.0,4.0,13.6,898.5,972.34,751.84
2018,4,26,11,30,918.0,122.0,4.1,13.7,954.0,1030.23,791.52
2018,4,26,11,45,919.5,122.0,4.2,13.8,960.0,1038.71,797.0
2018,4,26,12,0,921.0,122.0,4.3,13.9,966.0,1043.68,800.64
2018,4,26,12,15,921.5,122.0,4.35,13.9,964.5,1044.12,801.43
2018,4,26,12,30,922.0,122.0,4.4,13.9,963.0,1041.01,799.93
2018,4,26,12,45,920.5,121.5,4.45,13.9,953.5,1031.87,794.41
2018,4,26,13,0,919.0,121.0,4.5,13.9,944.0,1019.26,786.62
2018,4,26,13,15,915.5,120.0,4.55,13.9,926.5,1000.81,774.84
2018,4,26,13,30,912.0,119.0,4.6,13.9,909.0,979.08,760.83
2018,4,26,13,45,907.0,117.5,4.65,13.9,884.5,952.31,743.25
2018,4,26,14,0,902.0,116.0,4.7,13.9,860.0,922.58,723.52
2018,4,26,14,15,894.0,115.0,4.7,13.85,828.5,887.98,699.97
2018,4,26,14,30,886.0,114.0,4.7,13.8,797.0,850.92,674.52
2018,4,26,14,45,875.5,111.5,4.75,13.75,759.0,808.08,644.93
2018,4,26,15,0,865.0,109.0,4.8,13.7,721.0,763.39,613.62
2018,4,26,15,15,850.5,106.5,4.8,13.7,677.5,716.28,579.74
2018,4,26,15,30,836.0,104.0,4.8,13.7,634.0,665.74,541.49
2018,4,26,15,45,816.5,101.0,4.8,13.45,586.0,610.86,498.67
2018,4,26,16,0,797.0,98.0,4.8,13.2,538.0,555.97,454.66
2018,4,26,16,15,771.0,94.0,4.8,13.05,486.5,497.0,405.99
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,439.3,356.95
2018,4,26,16,45,709.5,85.5,4.8,12.75,382.0,378.39,304.03
2018,4,26,17,0,674.0,81.0,4.8,12.6,329.0,320.68,252.51
2018,4,26,17,15,624.0,75.0,4.75,12.4,276.5,260.42,198.41
2018,4,26,17,30,574.0,69.0,4.7,12.2,224.0,205.33,148.61
2018,4,26,17,45,383.0,64.0,4.7,12.0,158.0,130.58,89.31
2018,4,26,18,0,192.0,59.0,4.7,11.8,92.0,78.89,52.64
2018,4,26,18,15,121.0,41.5,4.6,11.6,60.0,45.46,27.73
2018,4,26,18,30,50.0,24.0,4.5,11.4,28.0,21.64,7.57
2018,4,26,18,45,29.5,13.0,4.4,11.25,15.0,12.78,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.1,12.2,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.1,12.5,16.0,13.76,0.0
2018,4,27,5,45,202.0,28.0,2.1,12.8,49.5,24.22,10.52
2018,4,27,6,0,328.0,42.0,2.1,13.1,83.0,60.31,32.68
2018,4,27,6,15,379.0,53.0,2.15,13.3,121.5,97.87,60.11
2018,4,27,6,30,430.0,64.0,2.2,13.5,160.0,141.49,96.04
2018,4,27,6,45,429.5,82.0,2.2,13.7,199.5,184.38,135.21
2018,4,27,7,0,429.0,100.0,2.2,13.9,239.0,227.92,174.89
2018,4,27,7,15,562.0,94.0,2.15,14.1,309.5,296.3,231.79
2018,4,27,7,30,695.0,88.0,2.1,14.3,380.0,377.49,299.1
2018,4,27,7,45,738.0,90.0,2.1,14.45,436.0,438.64,350.42
2018,4,27,8,0,781.0,92.0,2.1,14.6,492.0,502.76,402.69
2018,4,27,8,15,803.0,95.5,2.05,14.8,542.0,559.43,447.4
2018,4,27,8,30,825.0,99.0,2.0,15.0,592.0,616.62,491.02
2018,4,27,8,45,694.0,149.5,2.0,15.15,586.0,621.19,492.36
2018,4,27,9,0,563.0,200.0,2.0,15.3,580.0,609.25,480.98
2018,4,27,9,15,607.5,200.5,2.05,15.45,633.0,669.92,526.03
2018,4,27,9,30,652.0,201.0,2.1,15.6,686.0,730.36,569.53
2018,4,27,9,45,759.0,166.5,2.15,15.75,756.5,807.58,624.31
2018,4,27,10,0,866.0,132.0,2.2,15.9,827.0,887.2,677.87
2018,4,27,10,15,872.0,135.0,2.25,16.0,855.5,917.28,696.86
2018,4,27,10,30,878.0,138.0,2.3,16.1,884.0,948.53,717.1
2018,4,27,10,45,882.0,139.5,2.35,16.2,905.0,973.57,733.1
2018,4,27,11,0,886.0,141.0,2.4,16.3,926.0,995.56,747.15
2018,4,27,11,15,888.0,143.0,2.45,16.4,939.5,1012.96,758.24
2018,4,27,11,30,890.0,145.0,2.5,16.5,953.0,1027.08,767.27
2018,4,27,11,45,890.5,145.5,2.55,16.55,958.5,1034.83,772.39
2018,4,27,12,0,891.0,146.0,2.6,16.6,964.0,1039.17,775.43
2018,4,27,12,15,889.0,147.0,2.7,16.6,961.5,1038.11,775.74
2018,4,27,12,30,887.0,148.0,2.8,16.6,959.0,1033.63,773.92
2018,4,27,12,45,882.5,149.0,2.9,16.6,948.5,1023.33,768.31
2018,4,27,13,0,878.0,150.0,3.0,16.6,938.0,1009.75,760.61
2018,4,27,13,15,874.5,148.5,3.1,16.6,921.0,991.4,749.74
2018,4,27,13,30,871.0,147.0,3.2,16.6,904.0,975.07,740.26
2018,4,27,13,45,864.5,146.0,3.3,16.55,879.0,948.03,723.54
2018,4,27,14,0,858.0,145.0,3.4,16.5,854.0,918.21,704.85
2018,4,27,14,15,849.0,142.5,3.5,16.4,822.0,882.1,681.71
2018,4,27,14,30,840.0,140.0,3.6,16.3,790.0,843.71,656.72
2018,4,27,14,45,827.5,137.5,3.7,16.25,751.5,800.52,627.83
2018,4,27,15,0,815.0,135.0,3.8,16.2,713.0,755.74,597.38
2018,4,27,15,15,798.5,131.5,3.8,16.2,669.0,705.79,561.69
2018,4,27,15,30,782.0,128.0,3.8,16.2,625.0,655.1,523.57
2018,4,27,15,45,761.0,124.0,3.95,15.9,577.5,601.14,482.95
2018,4,27,16,0,740.0,120.0,4.1,15.6,530.0,546.82,440.78
2018,4,27,16,15,712.5,115.5,4.15,15.4,479.5,489.2,394.36
2018,4,27,16,30,685.0,111.0,4.2,15.2,429.0,433.11,347.85
2018,4,27,16,45,647.5,104.0,4.3,15.0,376.0,372.26,296.37
2018,4,27,17,0,610.0,97.0,4.4,14.8,323.0,314.67,246.26
2018,4,27,17,15,557.5,89.0,4.4,14.5,271.0,255.19,194.12
2018,4,27,17,30,505.0,81.0,4.4,14.2,219.0,201.27,146.51
2018,4,27,17,45,428.0,70.5,4.4,13.95,170.0,145.34,99.14
2018,4,27,18,0,351.0,60.0,4.4,13.7,121.0,99.26,62.37
2018,4,27,18,15,236.0,45.0,4.25,13.45,80.0,55.47,31.88
2018,4,27,18,30,121.0,30.0,4.1,13.2,39.0,25.91,11.2
2018,4,27,18,45,63.0,16.0,4.0,12.95,20.5,15.73,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.85,12.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.1,12.45,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.2,12.7,16.0,13.76,0.0
2018,4,28,5,45,177.5,30.0,3.35,12.95,49.5,26.32,11.02
2018,4,28,6,0,291.0,46.0,3.5,13.2,83.0,61.48,34.8
2018,4,28,6,15,339.0,58.0,3.55,13.35,120.5,97.7,61.77
2018,4,28,6,30,387.0,70.0,3.6,13.5,158.0,139.46,96.4
2018,4,28,6,45,309.0,94.0,3.65,13.7,176.0,167.58,125.75
2018,4,28,7,0,231.0,118.0,3.7,13.9,194.0,185.59,145.41
2018,4,28,7,15,190.0,146.0,3.7,14.05,215.5,211.24,168.98
2018,4,28,7,30,149.0,174.0,3.7,14.2,237.0,233.16,188.16
2018,4,28,7,45,221.5,186.0,3.75,14.35,293.0,289.98,234.76
2018,4,28,8,0,294.0,198.0,3.8,14.5,349.0,352.46,285.67
2018,4,28,8,15,194.0,228.5,3.75,14.65,332.0,338.99,273.83
2018,4,28,8,30,94.0,259.0,3.7,14.8,315.0,314.54,252.33
2018,4,28,8,45,64.0,260.0,3.7,14.95,299.5,300.3,239.96
2018,4,28,9,0,34.0,261.0,3.7,15.1,284.0,283.14,225.04
2018,4,28,9,15,64.5,300.0,3.75,15.2,347.0,347.3,275.69
2018,4,28,9,30,95.0,339.0,3.8,15.3,410.0,413.99,327.28
2018,4,28,9,45,145.5,353.5,3.85,15.4,468.0,479.71,378.15
2018,4,28,10,0,196.0,368.0,3.9,15.5,526.0,543.44,426.86
2018,4,28,10,15,441.5,295.0,3.9,15.55,667.0,705.01,553.52
2018,4,28,10,30,687.0,222.0,3.9,15.6,808.0,869.12,676.39
2018,4,28,10,45,438.5,288.0,3.95,15.65,665.5,718.34,560.76
2018,4,28,11,0,190.0,354.0,4.0,15.7,523.0,544.53,425.35
2018,4,28,11,15,175.0,392.5,4.0,15.7,550.0,573.11,446.06
2018,4,28,11,30,160.0,431.0,4.0,15.7,577.0,600.68,464.96
2018,4,28,11,45,214.0,439.5,4.05,15.75,636.0,664.41,513.08
2018,4,28,12,0,268.0,448.0,4.1,15.8,695.0,735.18,565.29
2018,4,28,12,15,313.0,429.5,4.15,15.75,717.0,760.58,585.1
2018,4,28,12,30,358.0,411.0,4.2,15.7,739.0,784.39,604.02
2018,4,28,12,45,379.0,398.5,4.25,15.7,742.5,788.84,608.24
2018,4,28,13,0,400.0,386.0,4.3,15.7,746.0,791.31,611.31
2018,4,28,13,15,308.5,405.0,4.4,15.65,679.5,716.92,555.71
2018,4,28,13,30,217.0,424.0,4.5,15.6,613.0,637.71,495.99
2018,4,28,13,45,217.5,412.0,4.55,15.5,597.0,620.19,484.34
2018,4,28,14,0,218.0,400.0,4.6,15.4,581.0,601.85,471.71
2018,4,28,14,15,234.5,381.0,4.65,15.35,569.0,589.25,463.81
2018,4,28,14,30,251.0,362.0,4.7,15.3,557.0,580.22,458.4
2018,4,28,14,45,270.0,338.5,4.75,15.25,539.0,561.0,445.4
2018,4,28,15,0,289.0,315.0,4.8,15.2,521.0,539.62,430.57
2018,4,28,15,15,317.5,287.5,4.8,15.2,501.0,518.65,415.84
2018,4,28,15,30,346.0,260.0,4.8,15.2,481.0,494.51,398.26
2018,4,28,15,45,387.0,227.0,4.9,14.95,456.5,469.25,380.08
2018,4,28,16,0,428.0,194.0,5.0,14.7,432.0,442.65,359.93
2018,4,28,16,15,556.5,148.5,5.0,14.55,427.5,440.42,358.37
2018,4,28,16,30,685.0,103.0,5.0,14.4,423.0,425.59,344.58
2018,4,28,16,45,678.5,92.5,5.05,14.25,378.0,374.0,299.44
2018,4,28,17,0,672.0,82.0,5.1,14.1,333.0,322.25,252.83
2018,4,28,17,15,621.5,76.5,5.05,13.9,280.5,262.42,199.38
2018,4,28,17,30,571.0,71.0,5.0,13.7,228.0,207.82,150.27
2018,4,28,17,45,454.5,64.5,4.95,13.5,172.5,145.74,98.71
2018,4,28,18,0,338.0,58.0,4.9,13.3,117.0,96.21,60.55
2018,4,28,18,15,229.5,43.0,4.8,13.1,77.0,53.53,30.56
2018,4,28,18,30,121.0,28.0,4.7,12.9,37.0,23.36,10.39
2018,4,28,18,45,65.5,15.0,4.55,12.75,19.5,14.74,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,2.5,4.3,12.1,2.5,0.0,0.0
2018,4,29,5,30,3.0,5.0,4.5,12.3,5.0,4.91,0.0
2018,4,29,5,45,17.0,13.0,4.7,12.5,15.0,12.54,3.11
2018,4,29,6,0,31.0,21.0,4.9,12.7,25.0,22.37,11.8
2018,4,29,6,15,31.0,30.0,4.95,12.8,35.5,33.05,21.03
2018,4,29,6,30,31.0,39.0,5.0,12.9,46.0,43.72,30.51
2018,4,29,6,45,208.5,56.5,5.1,13.0,124.0,107.14,78.98
2018,4,29,7,0,386.0,74.0,5.2,13.1,202.0,191.18,147.45
2018,4,29,7,15,340.0,82.5,5.2,13.2,209.0,205.92,163.71
2018,4,29,7,30,294.0,91.0,5.2,13.3,216.0,215.13,174.13
2018,4,29,7,45,250.0,102.0,5.25,13.4,218.0,222.39,181.74
2018,4,29,8,0,206.0,113.0,5.3,13.5,220.0,221.82,181.93
2018,4,29,8,15,116.0,115.5,5.3,13.6,177.0,183.77,149.82
2018,4,29,8,30,26.0,118.0,5.3,13.7,134.0,131.91,105.15
2018,4,29,8,45,16.0,153.5,5.3,13.85,163.5,159.79,127.52
2018,4,29,9,0,6.0,189.0,5.3,14.0,193.0,188.29,149.97
2018,4,29,9,15,5.5,185.0,5.35,14.15,189.0,184.27,146.25
2018,4,29,9,30,5.0,181.0,5.4,14.3,185.0,180.2,142.57
2018,4,29,9,45,52.0,188.0,5.4,14.45,230.0,229.26,183.66
2018,4,29,10,0,99.0,195.0,5.4,14.6,275.0,283.14,228.16
2018,4,29,10,15,88.5,221.0,5.4,14.7,294.5,303.61,243.4
2018,4,29,10,30,78.0,247.0,5.4,14.8,314.0,323.29,257.96
2018,4,29,10,45,116.5,334.0,5.45,14.85,436.5,450.97,357.85
2018,4,29,11,0,155.0,421.0,5.5,14.9,559.0,580.35,456.14
2018,4,29,11,15,272.5,408.0,5.55,14.95,655.0,690.85,542.23
2018,4,29,11,30,390.0,395.0,5.6,15.0,751.0,796.39,623.07
2018,4,29,11,45,371.5,407.0,5.6,15.0,748.0,793.8,619.76
2018,4,29,12,0,353.0,419.0,5.6,15.0,745.0,789.42,615.71
2018,4,29,12,15,393.5,399.0,5.6,15.05,761.5,808.79,631.34
2018,4,29,12,30,434.0,379.0,5.6,15.1,778.0,832.73,650.01
2018,4,29,12,45,598.0,289.5,5.6,15.1,832.5,899.16,704.32
2018,4,29,13,0,762.0,200.0,5.6,15.1,887.0,959.09,749.8
2018,4,29,13,15,828.5,162.5,5.6,15.1,896.5,968.3,756.57
2018,4,29,13,30,895.0,125.0,5.6,15.1,906.0,970.8,758.96
2018,4,29,13,45,889.0,123.5,5.6,15.1,881.0,943.48,740.1
2018,4,29,14,0,883.0,122.0,5.6,15.1,856.0,913.33,719.35
2018,4,29,14,15,876.0,119.5,5.65,15.05,824.5,878.62,695.62
2018,4,29,14,30,869.0,117.0,5.7,15.0,793.0,841.45,669.93
2018,4,29,14,45,859.0,114.0,5.75,14.95,755.0,799.15,640.19
2018,4,29,15,0,849.0,111.0,5.8,14.9,717.0,757.36,610.57
2018,4,29,15,15,834.5,108.5,5.8,14.9,674.0,708.58,574.97
2018,4,29,15,30,820.0,106.0,5.8,14.9,631.0,658.81,536.88
2018,4,29,15,45,802.0,102.5,5.95,14.7,584.0,605.14,494.96
2018,4,29,16,0,784.0,99.0,6.1,14.5,537.0,551.36,451.73
2018,4,29,16,15,761.0,94.5,6.1,14.35,486.5,494.16,404.15
2018,4,29,16,30,738.0,90.0,6.1,14.2,436.0,437.94,356.09
2018,4,29,16,45,705.5,84.5,6.1,14.0,384.0,377.62,303.55
2018,4,29,17,0,673.0,79.0,6.1,13.8,332.0,320.24,252.23
2018,4,29,17,15,625.5,73.5,6.1,13.55,280.0,261.28,199.16
2018,4,29,17,30,578.0,68.0,6.1,13.3,228.0,207.18,150.11
2018,4,29,17,45,427.0,63.0,6.05,13.1,167.5,139.75,95.17
2018,4,29,18,0,276.0,58.0,6.0,12.9,107.0,88.88,57.27
2018,4,29,18,15,241.5,44.0,5.9,12.7,76.5,55.55,31.86
2018,4,29,18,30,207.0,30.0,5.8,12.5,46.0,26.1,11.07
2018,4,29,18,45,109.5,16.0,5.7,12.3,24.0,15.73,0.0
2018,4,29,19,0,12.0,2.0,5.6,12.1,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.4,12.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,5,15,6.0,3.5,4.35,11.35,3.5,0.0,0.0
2018,4,30,5,30,12.0,7.0,4.5,11.5,7.0,6.88,0.0
2018,4,30,5,45,21.0,12.0,4.65,11.7,14.0,11.77,2.8
2018,4,30,6,0,30.0,17.0,4.8,11.9,21.0,18.63,8.8
2018,4,30,6,15,49.0,28.5,4.8,12.0,38.5,34.07,21.22
2018,4,30,6,30,68.0,40.0,4.8,12.1,56.0,51.86,36.08
2018,4,30,6,45,199.5,77.0,4.8,12.25,140.0,124.7,94.45
2018,4,30,7,0,331.0,114.0,4.8,12.4,224.0,214.25,168.3
2018,4,30,7,15,405.0,122.5,4.75,12.55,280.5,269.58,215.63
2018,4,30,7,30,479.0,131.0,4.7,12.7,337.0,332.7,269.41
2018,4,30,7,45,483.5,148.5,4.6,12.85,378.5,379.42,309.38
2018,4,30,8,0,488.0,166.0,4.5,13.0,420.0,425.95,348.01
2018,4,30,8,15,420.5,201.5,4.5,13.1,435.5,448.67,366.05
2018,4,30,8,30,353.0,237.0,4.5,13.2,451.0,460.54,374.51
2018,4,30,8,45,374.5,248.0,4.45,13.3,490.5,503.48,408.22
2018,4,30,9,0,396.0,259.0,4.4,13.4,530.0,551.72,445.21
2018,4,30,9,15,444.0,263.5,4.5,13.55,584.0,610.38,490.61
2018,4,30,9,30,492.0,268.0,4.6,13.7,638.0,671.54,537.25
2018,4,30,9,45,459.0,295.5,4.65,13.8,653.0,690.85,549.8
2018,4,30,10,0,426.0,323.0,4.7,13.9,668.0,706.45,559.6
2018,4,30,10,15,419.0,340.0,4.8,13.9,689.0,731.17,577.33
2018,4,30,10,30,412.0,357.0,4.9,13.9,710.0,754.01,593.56
2018,4,30,10,45,418.5,364.5,5.0,13.95,730.5,778.06,611.08
2018,4,30,11,0,425.0,372.0,5.1,14.0,751.0,800.72,627.57
2018,4,30,11,15,535.5,322.5,5.15,14.0,807.5,864.84,677.93
2018,4,30,11,30,646.0,273.0,5.2,14.0,864.0,930.58,728.66
2018,4,30,11,45,734.0,230.0,5.25,14.0,905.5,978.9,763.86
2018,4,30,12,0,822.0,187.0,5.3,14.0,947.0,1020.54,793.34
2018,4,30,12,15,849.5,172.0,5.4,14.0,956.0,1032.3,802.17
2018,4,30,12,30,877.0,157.0,5.5,14.0,965.0,1034.24,804.37
2018,4,30,12,45,873.0,158.0,5.55,14.0,955.0,1030.55,802.4
2018,4,30,13,0,869.0,159.0,5.6,14.0,945.0,1017.34,793.82
2018,4,30,13,15,865.0,157.5,5.75,14.0,927.0,998.34,781.91
2018,4,30,13,30,861.0,156.0,5.9,14.0,909.0,976.24,767.77
2018,4,30,13,45,854.5,154.5,6.0,14.0,884.0,948.87,749.44
2018,4,30,14,0,848.0,153.0,6.1,14.0,859.0,918.78,729.06
2018,4,30,14,15,803.0,165.0,6.2,13.95,813.5,866.88,692.51
2018,4,30,14,30,758.0,177.0,6.3,13.9,768.0,817.16,657.22
2018,4,30,14,45,780.0,160.0,6.45,13.85,742.5,788.86,637.93
2018,4,30,15,0,802.0,143.0,6.6,13.8,717.0,755.46,614.48
2018,4,30,15,15,778.5,141.0,6.6,13.8,670.5,703.57,575.03
2018,4,30,15,30,755.0,139.0,6.6,13.8,624.0,650.49,533.2
2018,4,30,15,45,739.0,134.0,6.75,13.55,579.0,599.22,492.87
2018,4,30,16,0,723.0,129.0,6.9,13.3,534.0,547.81,451.31
2018,4,30,16,15,691.5,124.5,6.95,13.15,482.5,488.97,402.26
2018,4,30,16,30,660.0,120.0,7.0,13.0,431.0,432.11,353.68
2018,4,30,16,45,619.0,114.0,7.05,12.85,378.5,372.14,301.55
2018,4,30,17,0,578.0,108.0,7.1,12.7,326.0,315.82,251.54
2018,4,30,17,15,525.0,99.0,7.05,12.5,274.0,255.73,198.13
2018,4,30,17,30,472.0,90.0,7.0,12.3,222.0,202.55,150.62
2018,4,30,17,45,397.0,78.5,7.0,12.1,173.5,148.72,104.48
2018,4,30,18,0,322.0,67.0,7.0,11.9,125.0,103.44,67.79
2018,4,30,18,15,224.0,51.0,6.9,11.75,85.0,61.08,37.15
2018,4,30,18,30,126.0,35.0,6.8,11.6,45.0,30.82,15.37
2018,4,30,18,45,66.0,19.5,6.65,11.45,24.5,19.17,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.3,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,11.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,5,15,18.5,8.0,3.55,10.75,9.0,7.86,0.0
2018,5,1,5,30,37.0,16.0,3.6,10.9,18.0,15.73,0.0
2018,5,1,5,45,124.5,35.5,3.7,11.05,51.0,32.79,17.64
2018,5,1,6,0,212.0,55.0,3.8,11.2,84.0,65.9,41.51
2018,5,1,6,15,264.5,68.0,3.8,11.3,120.5,99.46,67.2
2018,5,1,6,30,317.0,81.0,3.8,11.4,157.0,139.05,100.1
2018,5,1,6,45,185.5,83.5,3.8,11.45,130.5,127.86,97.77
2018,5,1,7,0,54.0,86.0,3.8,11.5,104.0,100.06,79.01
2018,5,1,7,15,73.5,123.5,3.8,11.75,152.5,146.82,118.51
2018,5,1,7,30,93.0,161.0,3.8,12.0,201.0,197.6,160.8
2018,5,1,7,45,121.0,191.5,3.75,12.2,250.5,246.71,201.16
2018,5,1,8,0,149.0,222.0,3.7,12.4,300.0,298.83,243.41
2018,5,1,8,15,273.0,225.5,3.75,12.65,385.5,385.04,313.7
2018,5,1,8,30,397.0,229.0,3.8,12.9,471.0,483.88,392.81
2018,5,1,8,45,459.0,227.0,3.85,13.15,527.0,543.46,439.5
2018,5,1,9,0,521.0,225.0,3.9,13.4,583.0,607.34,488.89
2018,5,1,9,15,646.5,191.5,3.95,13.65,661.5,693.18,555.57
2018,5,1,9,30,772.0,158.0,4.0,13.9,740.0,782.9,622.34
2018,5,1,9,45,820.0,143.0,4.05,14.1,786.5,835.49,658.69
2018,5,1,10,0,868.0,128.0,4.1,14.3,833.0,884.68,692.39
2018,5,1,10,15,875.5,130.0,4.1,14.5,862.0,918.74,714.76
2018,5,1,10,30,883.0,132.0,4.1,14.7,891.0,950.22,735.28
2018,5,1,10,45,888.0,133.5,4.1,14.85,912.5,976.07,751.94
2018,5,1,11,0,893.0,135.0,4.1,15.0,934.0,998.92,766.54
2018,5,1,11,15,895.5,136.5,4.15,15.1,947.5,1016.21,777.81
2018,5,1,11,30,898.0,138.0,4.2,15.2,961.0,1030.21,786.94
2018,5,1,11,45,898.5,138.5,4.2,15.3,966.5,1037.85,791.52
2018,5,1,12,0,899.0,139.0,4.2,15.4,972.0,1042.08,793.93
2018,5,1,12,15,901.5,137.0,4.3,15.45,970.5,1042.31,794.57
2018,5,1,12,30,904.0,135.0,4.4,15.5,969.0,1039.08,793.28
2018,5,1,12,45,905.5,132.0,4.5,15.55,960.0,1030.37,788.43
2018,5,1,13,0,907.0,129.0,4.6,15.6,951.0,1018.21,781.29
2018,5,1,13,15,903.0,128.5,4.75,15.55,933.5,999.92,770.68
2018,5,1,13,30,899.0,128.0,4.9,15.5,916.0,978.44,757.79
2018,5,1,13,45,893.0,126.0,5.05,15.5,890.5,950.53,740.1
2018,5,1,14,0,887.0,124.0,5.2,15.5,865.0,919.77,720.21
2018,5,1,14,15,815.5,151.5,5.3,15.35,812.5,864.17,682.12
2018,5,1,14,30,744.0,179.0,5.4,15.2,760.0,807.95,643.05
2018,5,1,14,45,646.0,205.0,5.55,15.1,692.0,729.31,584.69
2018,5,1,15,0,548.0,231.0,5.7,15.0,624.0,653.7,526.4
2018,5,1,15,15,575.5,204.5,5.7,15.0,595.0,622.32,503.66
2018,5,1,15,30,603.0,178.0,5.7,15.0,566.0,589.22,478.78
2018,5,1,15,45,547.0,180.0,5.85,14.65,512.0,525.21,428.47
2018,5,1,16,0,491.0,182.0,6.0,14.3,458.0,467.26,381.97
2018,5,1,16,15,489.0,163.5,6.0,14.0,417.0,421.45,344.71
2018,5,1,16,30,487.0,145.0,6.0,13.7,376.0,375.05,305.86
2018,5,1,16,45,525.0,122.5,6.05,13.45,345.0,340.78,275.46
2018,5,1,17,0,563.0,100.0,6.1,13.2,314.0,303.11,240.55
2018,5,1,17,15,518.0,91.0,6.05,12.95,265.0,247.5,190.97
2018,5,1,17,30,473.0,82.0,6.0,12.7,216.0,196.61,145.36
2018,5,1,17,45,392.0,70.5,5.95,12.4,166.0,140.64,97.79
2018,5,1,18,0,311.0,59.0,5.9,12.1,116.0,94.96,61.11
2018,5,1,18,15,222.0,45.0,5.8,11.9,79.0,55.77,32.81
2018,5,1,18,30,133.0,31.0,5.7,11.7,42.0,26.8,12.84
2018,5,1,18,45,70.5,17.5,5.6,11.55,23.0,17.2,0.0
2018,5,1,19,0,8.0,4.0,5.5,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.45,11.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.5,10.9,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.6,11.0,4.0,3.85,0.0
2018,5,2,5,45,0.0,10.0,2.7,11.1,10.0,9.64,1.8
2018,5,2,6,0,0.0,16.0,2.8,11.2,16.0,15.43,7.34
2018,5,2,6,15,0.0,26.0,2.85,11.35,26.0,25.09,15.85
2018,5,2,6,30,0.0,36.0,2.9,11.5,36.0,34.75,24.34
2018,5,2,6,45,3.5,70.0,2.9,11.65,71.0,68.45,53.21
2018,5,2,7,0,7.0,104.0,2.9,11.8,106.0,102.49,82.05
2018,5,2,7,15,45.5,139.5,2.85,12.05,159.0,152.18,123.08
2018,5,2,7,30,84.0,175.0,2.8,12.3,212.0,206.02,167.29
2018,5,2,7,45,100.0,201.0,2.75,12.55,250.0,244.23,198.28
2018,5,2,8,0,116.0,227.0,2.7,12.8,288.0,286.5,232.1
2018,5,2,8,15,107.5,248.5,2.65,13.1,309.5,306.97,247.67
2018,5,2,8,30,99.0,270.0,2.6,13.4,331.0,328.83,264.01
2018,5,2,8,45,101.0,290.5,2.55,13.65,356.5,355.81,284.31
2018,5,2,9,0,103.0,311.0,2.5,13.9,382.0,382.8,304.29
2018,5,2,9,15,175.5,325.5,2.5,14.15,455.0,461.54,365.56
2018,5,2,9,30,248.0,340.0,2.5,14.4,528.0,546.39,429.82
2018,5,2,9,45,523.0,249.5,2.45,14.65,668.5,698.02,547.58
2018,5,2,10,0,798.0,159.0,2.4,14.9,809.0,860.7,664.35
2018,5,2,10,15,661.0,231.0,2.45,15.1,782.0,838.54,645.89
2018,5,2,10,30,524.0,303.0,2.5,15.3,755.0,802.36,615.84
2018,5,2,10,45,444.0,352.5,2.5,15.5,741.5,790.15,603.8
2018,5,2,11,0,364.0,402.0,2.5,15.7,728.0,767.55,584.35
2018,5,2,11,15,362.0,407.5,2.55,15.85,736.0,777.36,590.97
2018,5,2,11,30,360.0,413.0,2.6,16.0,744.0,785.63,596.27
2018,5,2,11,45,331.5,427.5,2.7,16.1,733.5,775.39,588.22
2018,5,2,12,0,303.0,442.0,2.8,16.2,723.0,763.39,579.09
2018,5,2,12,15,245.5,452.0,2.85,16.2,679.5,716.41,544.46
2018,5,2,12,30,188.0,462.0,2.9,16.2,636.0,661.44,504.07
2018,5,2,12,45,168.0,457.5,2.95,16.25,611.5,635.3,485.3
2018,5,2,13,0,148.0,453.0,3.0,16.3,587.0,608.8,465.97
2018,5,2,13,15,129.0,440.0,3.05,16.2,555.5,574.36,441.15
2018,5,2,13,30,110.0,427.0,3.1,16.1,524.0,533.47,411.48
2018,5,2,13,45,98.0,410.0,3.15,16.05,494.5,502.1,388.73
2018,5,2,14,0,86.0,393.0,3.2,16.0,465.0,471.0,365.94
2018,5,2,14,15,83.5,374.5,3.2,15.9,442.0,446.95,348.61
2018,5,2,14,30,81.0,356.0,3.2,15.8,419.0,422.84,331.08
2018,5,2,14,45,74.0,335.5,3.25,15.7,391.0,393.11,309.06
2018,5,2,15,0,67.0,315.0,3.3,15.6,363.0,363.76,287.13
2018,5,2,15,15,53.0,286.0,3.3,15.6,322.5,321.32,254.47
2018,5,2,15,30,39.0,257.0,3.3,15.6,282.0,280.11,222.44
2018,5,2,15,45,58.0,248.0,3.25,15.3,282.0,280.66,224.13
2018,5,2,16,0,77.0,239.0,3.2,15.0,282.0,279.25,223.96
2018,5,2,16,15,133.5,213.0,3.2,14.75,279.5,280.77,226.32
2018,5,2,16,30,190.0,187.0,3.2,14.5,277.0,273.66,220.89
2018,5,2,16,45,394.0,138.5,3.2,14.3,298.0,302.75,242.76
2018,5,2,17,0,598.0,90.0,3.2,14.1,319.0,306.27,240.09
2018,5,2,17,15,599.5,79.0,3.1,13.8,279.0,260.82,198.15
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,214.74,155.0
2018,5,2,17,45,532.0,60.5,2.95,13.25,189.0,158.43,106.34
2018,5,2,18,0,463.0,53.0,2.9,13.0,139.0,109.97,66.74
2018,5,2,18,15,357.5,42.5,2.75,12.75,96.5,64.05,34.65
2018,5,2,18,30,252.0,32.0,2.6,12.5,54.0,29.58,14.06
2018,5,2,18,45,139.5,18.5,2.5,12.25,29.5,18.18,0.0
2018,5,2,19,0,27.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,5,2,19,15,13.5,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
