Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,2.46,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,4.4,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,6.02,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,6.74,0.03
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,14.79,6.22
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,24.81,14.29
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,25.34,15.71
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,23.16,14.4
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,28.48,18.94
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,33.8,23.42
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,38.64,27.45
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,43.48,31.45
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,57.53,43.17
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,71.59,54.78
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,106.42,83.52
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,141.49,112.02
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,178.44,141.79
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,215.85,171.55
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,246.33,195.41
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,277.12,219.29
2018,5,3,10,15,15.0,261.5,3.25,13.45,274.0,269.32,212.68
2018,5,3,10,30,14.0,254.0,3.3,13.6,266.0,261.42,206.14
2018,5,3,10,45,31.5,320.5,3.3,13.7,348.5,350.55,275.86
2018,5,3,11,0,49.0,387.0,3.3,13.8,431.0,436.33,341.17
2018,5,3,11,15,62.5,411.0,3.35,13.95,468.0,475.21,370.2
2018,5,3,11,30,76.0,435.0,3.4,14.1,505.0,514.24,399.29
2018,5,3,11,45,142.0,443.0,3.4,14.25,575.0,596.14,461.78
2018,5,3,12,0,208.0,451.0,3.4,14.4,645.0,670.83,517.67
2018,5,3,12,15,449.5,349.0,3.5,14.5,766.0,819.59,632.91
2018,5,3,12,30,691.0,247.0,3.6,14.6,887.0,953.91,733.34
2018,5,3,12,45,813.0,180.0,3.65,14.75,925.5,995.21,760.91
2018,5,3,13,0,935.0,113.0,3.7,14.9,964.0,1029.76,784.53
2018,5,3,13,15,931.0,112.5,3.7,14.95,946.0,1011.03,771.81
2018,5,3,13,30,927.0,112.0,3.7,15.0,928.0,989.03,757.36
2018,5,3,13,45,903.5,119.5,3.75,15.1,896.5,954.25,734.28
2018,5,3,14,0,880.0,127.0,3.8,15.2,865.0,917.4,709.7
2018,5,3,14,15,890.0,117.0,3.8,15.25,839.5,889.77,691.35
2018,5,3,14,30,900.0,107.0,3.8,15.3,814.0,858.59,670.35
2018,5,3,14,45,843.0,123.5,3.75,15.3,760.5,800.83,629.95
2018,5,3,15,0,786.0,140.0,3.7,15.3,707.0,741.6,588.11
2018,5,3,15,15,734.0,146.0,3.7,15.3,650.5,678.29,541.54
2018,5,3,15,30,682.0,152.0,3.7,15.3,594.0,616.32,494.23
2018,5,3,15,45,727.0,128.0,3.7,15.2,568.0,587.03,472.58
2018,5,3,16,0,772.0,104.0,3.7,15.1,542.0,551.89,445.21
2018,5,3,16,15,750.5,98.5,3.7,14.95,492.0,495.15,399.34
2018,5,3,16,30,729.0,93.0,3.7,14.8,442.0,438.9,352.58
2018,5,3,16,45,703.0,88.5,3.75,14.65,393.0,383.16,304.88
2018,5,3,17,0,677.0,84.0,3.8,14.5,344.0,329.29,257.38
2018,5,3,17,15,617.0,78.5,3.95,14.2,288.5,266.26,202.34
2018,5,3,17,30,557.0,73.0,4.1,13.9,233.0,209.5,152.33
2018,5,3,17,45,461.5,64.5,4.2,13.6,179.0,149.68,102.06
2018,5,3,18,0,366.0,56.0,4.3,13.3,125.0,100.12,62.78
2018,5,3,18,15,279.0,44.5,4.3,12.95,87.5,60.08,34.13
2018,5,3,18,30,192.0,33.0,4.3,12.6,50.0,29.95,15.02
2018,5,3,18,45,106.0,19.0,4.35,12.3,27.5,18.68,0.0
2018,5,3,19,0,20.0,5.0,4.4,12.0,5.0,4.91,0.0
2018,5,3,19,15,10.0,2.5,4.35,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,3.5,2.35,10.5,4.0,3.44,0.0
2018,5,4,5,30,10.0,7.0,2.7,10.8,8.0,6.7,0.0
2018,5,4,5,45,9.5,12.0,3.0,11.05,13.0,11.91,3.64
2018,5,4,6,0,9.0,17.0,3.3,11.3,18.0,17.28,8.58
2018,5,4,6,15,9.5,24.0,3.35,11.6,25.5,24.68,15.09
2018,5,4,6,30,10.0,31.0,3.4,11.9,33.0,32.16,21.67
2018,5,4,6,45,39.0,71.5,3.5,12.2,84.5,79.22,61.18
2018,5,4,7,0,68.0,112.0,3.6,12.5,136.0,129.73,103.51
2018,5,4,7,15,46.0,135.0,3.2,12.8,152.5,148.1,119.32
2018,5,4,7,30,24.0,158.0,2.8,13.1,169.0,163.09,131.6
2018,5,4,7,45,96.5,190.0,2.45,13.45,240.5,231.93,187.62
2018,5,4,8,0,169.0,222.0,2.1,13.8,312.0,309.83,249.83
2018,5,4,8,15,127.0,242.0,1.75,14.15,313.0,314.7,251.89
2018,5,4,8,30,85.0,262.0,1.4,14.5,314.0,312.07,247.78
2018,5,4,8,45,65.0,272.0,1.1,14.9,313.5,312.94,246.56
2018,5,4,9,0,45.0,282.0,0.8,15.3,313.0,311.85,243.52
2018,5,4,9,15,62.5,310.5,0.85,15.7,356.5,356.15,276.77
2018,5,4,9,30,80.0,339.0,0.9,16.1,400.0,401.81,310.18
2018,5,4,9,45,125.5,367.0,0.95,16.5,467.5,476.68,365.17
2018,5,4,10,0,171.0,395.0,1.0,16.9,535.0,549.51,417.19
2018,5,4,10,15,173.5,410.0,1.3,17.2,556.0,572.85,434.11
2018,5,4,10,30,176.0,425.0,1.6,17.5,577.0,595.74,450.97
2018,5,4,10,45,272.0,410.0,1.85,17.8,651.5,681.67,515.01
2018,5,4,11,0,368.0,395.0,2.1,18.1,726.0,764.21,575.24
2018,5,4,11,15,372.5,399.5,2.25,18.2,739.0,779.33,585.54
2018,5,4,11,30,377.0,404.0,2.4,18.3,752.0,793.04,595.48
2018,5,4,11,45,518.0,341.0,2.55,18.4,822.0,877.85,658.73
2018,5,4,12,0,659.0,278.0,2.7,18.5,892.0,956.97,716.66
2018,5,4,12,15,772.0,211.0,2.7,18.55,929.0,1000.58,745.56
2018,5,4,12,30,885.0,144.0,2.7,18.6,966.0,1030.5,764.88
2018,5,4,12,45,900.0,133.5,2.7,18.7,961.5,1027.6,762.64
2018,5,4,13,0,915.0,123.0,2.7,18.8,957.0,1020.96,758.38
2018,5,4,13,15,911.5,122.0,2.8,18.8,939.5,1002.5,747.69
2018,5,4,13,30,908.0,121.0,2.9,18.8,922.0,980.83,734.93
2018,5,4,13,45,903.0,119.5,3.0,18.8,897.5,954.16,718.74
2018,5,4,14,0,898.0,118.0,3.1,18.8,873.0,924.58,700.48
2018,5,4,14,15,889.0,117.0,3.3,18.7,841.0,889.31,679.03
2018,5,4,14,30,880.0,116.0,3.5,18.6,809.0,851.7,655.55
2018,5,4,14,45,862.5,117.0,3.7,18.5,769.0,807.25,626.75
2018,5,4,15,0,845.0,118.0,3.9,18.4,729.0,763.89,598.2
2018,5,4,15,15,831.5,114.0,3.9,18.4,685.5,714.54,563.74
2018,5,4,15,30,818.0,110.0,3.9,18.4,642.0,664.15,526.82
2018,5,4,15,45,805.5,105.5,4.2,17.95,597.0,613.1,489.47
2018,5,4,16,0,793.0,101.0,4.5,17.5,552.0,561.43,450.51
2018,5,4,16,15,769.5,96.5,4.55,17.1,501.5,503.65,404.47
2018,5,4,16,30,746.0,92.0,4.6,16.7,451.0,446.89,357.75
2018,5,4,16,45,698.0,85.5,4.7,16.35,391.0,378.7,300.67
2018,5,4,17,0,650.0,79.0,4.8,16.0,331.0,315.23,246.04
2018,5,4,17,15,619.5,73.5,4.75,15.55,285.0,262.72,199.0
2018,5,4,17,30,589.0,68.0,4.7,15.1,239.0,213.14,153.93
2018,5,4,17,45,521.5,61.5,4.7,14.7,190.5,158.7,106.87
2018,5,4,18,0,454.0,55.0,4.7,14.3,142.0,111.91,68.58
2018,5,4,18,15,350.5,44.5,4.55,13.95,99.5,66.44,36.58
2018,5,4,18,30,247.0,34.0,4.4,13.6,57.0,32.07,16.05
2018,5,4,18,45,136.5,19.5,4.3,13.3,31.0,15.49,0.0
2018,5,4,19,0,26.0,5.0,4.2,13.0,5.0,4.91,0.0
2018,5,4,19,15,13.0,2.5,4.1,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.45,3.0,2.95,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.6,6.0,5.78,0.0
2018,5,5,5,45,4.0,8.0,3.7,11.75,8.0,7.88,0.57
2018,5,5,6,0,0.0,10.0,3.7,11.9,10.0,9.64,2.48
2018,5,5,6,15,0.0,16.5,3.6,12.0,16.5,15.91,7.98
2018,5,5,6,30,0.0,23.0,3.5,12.1,23.0,22.19,13.49
2018,5,5,6,45,0.0,33.5,3.45,12.2,33.5,32.34,22.27
2018,5,5,7,0,0.0,44.0,3.4,12.3,44.0,42.49,30.96
2018,5,5,7,15,0.0,79.5,3.4,12.4,79.5,76.86,60.15
2018,5,5,7,30,0.0,115.0,3.4,12.5,115.0,111.23,88.87
2018,5,5,7,45,3.0,132.5,3.45,12.6,134.0,129.74,103.95
2018,5,5,8,0,6.0,150.0,3.5,12.7,153.0,148.61,119.22
2018,5,5,8,15,17.0,192.0,3.45,12.9,202.0,196.46,158.12
2018,5,5,8,30,28.0,234.0,3.4,13.1,251.0,248.21,199.49
2018,5,5,8,45,36.5,260.0,3.35,13.3,284.0,281.61,225.56
2018,5,5,9,0,45.0,286.0,3.3,13.5,317.0,315.82,252.0
2018,5,5,9,15,55.0,310.5,3.05,13.8,351.0,350.39,278.16
2018,5,5,9,30,65.0,335.0,2.8,14.1,385.0,385.7,304.44
2018,5,5,9,45,80.0,361.0,2.6,14.45,425.0,427.37,335.23
2018,5,5,10,0,95.0,387.0,2.4,14.8,465.0,469.9,366.03
2018,5,5,10,15,89.5,398.0,2.4,15.05,473.5,479.4,371.84
2018,5,5,10,30,84.0,409.0,2.4,15.3,482.0,488.3,377.38
2018,5,5,10,45,94.0,422.0,2.4,15.5,505.5,513.32,395.45
2018,5,5,11,0,104.0,435.0,2.4,15.7,529.0,538.41,413.35
2018,5,5,11,15,110.0,443.0,2.65,15.75,543.5,561.34,430.49
2018,5,5,11,30,116.0,451.0,2.9,15.8,558.0,577.16,442.53
2018,5,5,11,45,99.0,445.0,3.15,15.8,537.0,547.9,421.15
2018,5,5,12,0,82.0,439.0,3.4,15.8,516.0,525.15,404.47
2018,5,5,12,15,80.0,433.0,3.7,15.65,508.0,516.91,399.29
2018,5,5,12,30,78.0,427.0,4.0,15.5,500.0,508.3,393.71
2018,5,5,12,45,72.0,394.0,4.3,15.3,460.5,467.57,364.25
2018,5,5,13,0,66.0,361.0,4.6,15.1,421.0,426.78,334.44
2018,5,5,13,15,40.5,313.5,4.75,14.9,350.0,352.56,277.29
2018,5,5,13,30,15.0,266.0,4.9,14.7,279.0,274.55,216.08
2018,5,5,13,45,15.5,266.5,5.05,14.5,279.5,275.08,217.13
2018,5,5,14,0,16.0,267.0,5.2,14.3,280.0,275.53,217.99
2018,5,5,14,15,21.0,276.5,5.3,14.1,293.5,288.7,229.11
2018,5,5,14,30,26.0,286.0,5.4,13.9,307.0,305.95,243.47
2018,5,5,14,45,44.5,288.5,5.5,13.75,322.0,321.87,257.33
2018,5,5,15,0,63.0,291.0,5.6,13.6,337.0,336.25,269.95
2018,5,5,15,15,163.0,284.5,5.6,13.6,393.5,401.85,325.18
2018,5,5,15,30,263.0,278.0,5.6,13.6,450.0,457.68,371.5
2018,5,5,15,45,336.0,242.5,5.5,13.5,445.5,454.13,370.16
2018,5,5,16,0,409.0,207.0,5.4,13.4,441.0,446.1,364.56
2018,5,5,16,15,368.5,194.0,5.35,13.4,390.0,387.23,316.31
2018,5,5,16,30,328.0,181.0,5.3,13.4,339.0,334.88,272.82
2018,5,5,16,45,382.5,150.0,5.2,13.35,314.0,310.12,250.94
2018,5,5,17,0,437.0,119.0,5.1,13.3,289.0,276.96,220.55
2018,5,5,17,15,440.0,100.5,5.15,13.1,250.5,233.88,181.49
2018,5,5,17,30,443.0,82.0,5.2,12.9,212.0,190.24,141.18
2018,5,5,17,45,368.0,72.0,5.25,12.75,165.5,139.34,97.83
2018,5,5,18,0,293.0,62.0,5.3,12.6,119.0,96.94,63.59
2018,5,5,18,15,226.5,48.0,5.2,12.35,84.0,60.09,36.1
2018,5,5,18,30,160.0,34.0,5.1,12.1,49.0,30.89,16.35
2018,5,5,18,45,89.5,20.0,5.0,11.9,27.5,15.84,0.0
2018,5,5,19,0,19.0,6.0,4.9,11.7,6.0,5.9,0.0
2018,5,5,19,15,9.5,3.0,4.85,11.65,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,15,55.5,11.0,3.7,11.0,14.0,10.81,0.0
2018,5,6,5,30,111.0,22.0,3.9,11.2,28.0,17.3,0.0
2018,5,6,5,45,154.0,36.5,4.1,11.35,55.0,35.29,19.77
2018,5,6,6,0,197.0,51.0,4.3,11.5,82.0,63.29,39.8
2018,5,6,6,15,212.5,69.5,4.3,11.65,114.0,96.31,67.05
2018,5,6,6,30,228.0,88.0,4.3,11.8,146.0,130.53,96.85
2018,5,6,6,45,235.0,106.5,4.25,11.95,178.0,164.4,127.2
2018,5,6,7,0,242.0,125.0,4.2,12.1,210.0,199.04,158.03
2018,5,6,7,15,157.0,153.0,4.2,12.3,211.5,208.12,168.27
2018,5,6,7,30,72.0,181.0,4.2,12.5,213.0,207.05,168.27
2018,5,6,7,45,59.5,198.0,4.15,12.75,226.5,222.12,180.37
2018,5,6,8,0,47.0,215.0,4.1,13.0,240.0,235.81,190.92
2018,5,6,8,15,82.5,245.5,4.2,13.2,294.5,289.61,234.4
2018,5,6,8,30,118.0,276.0,4.3,13.4,349.0,350.02,282.57
2018,5,6,8,45,207.0,286.0,4.35,13.65,426.0,426.7,344.14
2018,5,6,9,0,296.0,296.0,4.4,13.9,503.0,514.75,413.48
2018,5,6,9,15,546.0,221.0,4.5,14.1,629.5,647.31,520.33
2018,5,6,9,30,796.0,146.0,4.6,14.3,756.0,793.48,632.16
2018,5,6,9,45,726.5,189.5,4.7,14.5,765.0,810.39,642.68
2018,5,6,10,0,657.0,233.0,4.8,14.7,774.0,818.56,646.68
2018,5,6,10,15,706.0,218.5,4.95,14.85,817.5,867.68,683.01
2018,5,6,10,30,755.0,204.0,5.1,15.0,861.0,916.71,717.84
2018,5,6,10,45,672.0,252.0,5.2,15.15,847.0,904.76,708.25
2018,5,6,11,0,589.0,300.0,5.3,15.3,833.0,886.15,691.85
2018,5,6,11,15,539.5,334.5,5.35,15.35,828.0,881.87,686.76
2018,5,6,11,30,490.0,369.0,5.4,15.4,823.0,874.68,679.5
2018,5,6,11,45,531.0,351.0,5.45,15.45,845.5,901.09,699.93
2018,5,6,12,0,572.0,333.0,5.5,15.5,868.0,925.61,718.8
2018,5,6,12,15,633.0,300.5,5.5,15.45,891.5,953.59,740.94
2018,5,6,12,30,694.0,268.0,5.5,15.4,915.0,978.67,760.8
2018,5,6,12,45,599.0,307.0,5.45,15.35,861.0,918.25,714.77
2018,5,6,13,0,504.0,346.0,5.4,15.3,807.0,857.53,668.41
2018,5,6,13,15,431.5,365.5,5.3,15.2,755.0,799.21,624.25
2018,5,6,13,30,359.0,385.0,5.2,15.1,703.0,736.33,576.43
2018,5,6,13,45,345.5,379.5,5.1,15.0,678.5,709.31,556.72
2018,5,6,14,0,332.0,374.0,5.0,14.9,654.0,681.67,536.32
2018,5,6,14,15,349.0,340.0,4.9,14.8,624.5,650.78,514.8
2018,5,6,14,30,366.0,306.0,4.8,14.7,595.0,617.79,491.52
2018,5,6,14,45,230.0,310.0,4.75,14.55,488.5,499.89,398.92
2018,5,6,15,0,94.0,314.0,4.7,14.4,382.0,382.77,305.2
2018,5,6,15,15,95.0,297.0,4.7,14.4,362.5,362.02,289.83
2018,5,6,15,30,96.0,280.0,4.7,14.4,343.0,340.99,273.82
2018,5,6,15,45,97.5,241.5,4.65,14.15,301.5,298.59,240.94
2018,5,6,16,0,99.0,203.0,4.6,13.9,260.0,258.68,209.53
2018,5,6,16,15,198.0,195.0,4.55,13.8,295.5,296.89,241.66
2018,5,6,16,30,297.0,187.0,4.5,13.7,331.0,326.36,265.08
2018,5,6,16,45,288.0,165.0,4.45,13.55,291.5,283.8,229.32
2018,5,6,17,0,279.0,143.0,4.4,13.4,252.0,241.99,193.59
2018,5,6,17,15,315.0,118.5,4.4,13.25,225.0,212.45,166.34
2018,5,6,17,30,351.0,94.0,4.4,13.1,198.0,179.25,134.82
2018,5,6,17,45,324.5,78.5,4.35,12.95,159.5,137.57,98.01
2018,5,6,18,0,298.0,63.0,4.3,12.8,121.0,98.93,65.0
2018,5,6,18,15,218.0,48.5,4.2,12.7,84.5,60.21,36.45
2018,5,6,18,30,138.0,34.0,4.1,12.6,48.0,32.06,17.61
2018,5,6,18,45,80.5,20.5,3.95,12.5,27.5,17.22,0.0
2018,5,6,19,0,23.0,7.0,3.8,12.4,7.0,6.88,0.0
2018,5,6,19,15,11.5,3.5,3.75,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.15,11.55,17.5,12.29,0.0
2018,5,7,5,30,166.0,25.0,4.3,11.9,35.0,19.79,1.11
2018,5,7,5,45,287.5,36.5,4.4,12.25,74.0,40.67,21.25
2018,5,7,6,0,409.0,48.0,4.5,12.6,113.0,80.52,45.52
2018,5,7,6,15,488.0,56.5,4.45,12.85,162.0,125.34,79.15
2018,5,7,6,30,567.0,65.0,4.4,13.1,211.0,179.31,124.1
2018,5,7,6,45,618.5,71.0,4.35,13.35,263.0,232.52,171.53
2018,5,7,7,0,670.0,77.0,4.3,13.6,315.0,291.22,224.02
2018,5,7,7,15,707.0,82.5,4.3,13.85,368.5,349.19,275.78
2018,5,7,7,30,744.0,88.0,4.3,14.1,422.0,410.99,329.53
2018,5,7,7,45,770.5,91.5,4.3,14.4,473.5,467.99,378.11
2018,5,7,8,0,797.0,95.0,4.3,14.7,525.0,526.51,426.46
2018,5,7,8,15,816.0,98.5,4.25,14.95,574.0,581.87,470.83
2018,5,7,8,30,835.0,102.0,4.2,15.2,623.0,637.4,513.98
2018,5,7,8,45,850.0,104.5,4.15,15.45,668.0,689.06,553.07
2018,5,7,9,0,865.0,107.0,4.1,15.7,713.0,738.09,587.67
2018,5,7,9,15,879.5,107.5,4.05,15.95,754.0,785.17,619.9
2018,5,7,9,30,894.0,108.0,4.0,16.2,795.0,830.89,650.65
2018,5,7,9,45,898.0,112.0,3.95,16.4,828.0,869.78,676.25
2018,5,7,10,0,902.0,116.0,3.9,16.6,861.0,906.13,699.81
2018,5,7,10,15,916.0,113.5,3.95,16.8,891.5,942.08,723.46
2018,5,7,10,30,930.0,111.0,4.0,17.0,922.0,975.66,745.34
2018,5,7,10,45,933.5,113.0,4.0,17.15,943.0,1001.36,761.57
2018,5,7,11,0,937.0,115.0,4.0,17.3,964.0,1023.86,775.66
2018,5,7,11,15,931.5,120.0,4.0,17.45,974.5,1037.34,783.68
2018,5,7,11,30,926.0,125.0,4.0,17.6,985.0,1047.2,789.42
2018,5,7,11,45,857.0,169.0,4.05,17.7,968.5,1036.16,781.68
2018,5,7,12,0,788.0,213.0,4.1,17.8,952.0,1014.95,767.31
2018,5,7,12,15,769.0,224.5,4.1,17.85,944.0,1012.14,765.43
2018,5,7,12,30,750.0,236.0,4.1,17.9,936.0,1001.75,758.36
2018,5,7,12,45,739.0,239.0,4.15,17.95,922.5,987.71,749.26
2018,5,7,13,0,728.0,242.0,4.2,18.0,909.0,970.96,738.39
2018,5,7,13,15,737.0,230.0,4.25,18.0,894.5,955.53,728.64
2018,5,7,13,30,746.0,218.0,4.3,18.0,880.0,937.0,716.77
2018,5,7,13,45,795.5,184.0,4.3,18.0,872.5,926.92,710.62
2018,5,7,14,0,845.0,150.0,4.3,18.0,865.0,915.24,703.38
2018,5,7,14,15,859.0,137.0,4.35,17.9,840.5,888.65,686.28
2018,5,7,14,30,873.0,124.0,4.4,17.8,816.0,855.25,664.47
2018,5,7,14,45,867.5,119.0,4.45,17.7,779.0,814.54,637.24
2018,5,7,15,0,862.0,114.0,4.5,17.6,742.0,771.66,608.12
2018,5,7,15,15,855.5,109.0,4.5,17.6,701.5,727.93,577.53
2018,5,7,15,30,849.0,104.0,4.5,17.6,661.0,680.28,542.83
2018,5,7,15,45,833.5,100.5,4.7,17.25,614.0,627.09,503.34
2018,5,7,16,0,818.0,97.0,4.9,16.9,567.0,573.51,462.11
2018,5,7,16,15,797.0,93.0,4.95,16.6,517.0,516.41,416.19
2018,5,7,16,30,776.0,89.0,5.0,16.3,467.0,460.02,369.38
2018,5,7,16,45,745.0,84.5,5.05,16.05,414.0,399.93,318.15
2018,5,7,17,0,714.0,80.0,5.1,15.8,361.0,341.5,266.92
2018,5,7,17,15,669.5,74.5,5.1,15.4,308.0,281.14,213.45
2018,5,7,17,30,625.0,69.0,5.1,15.0,255.0,225.23,163.27
2018,5,7,17,45,559.0,62.0,5.1,14.65,204.0,168.4,113.82
2018,5,7,18,0,493.0,55.0,5.1,14.3,153.0,119.01,72.95
2018,5,7,18,15,391.5,45.5,4.95,13.95,109.0,72.05,39.5
2018,5,7,18,30,290.0,36.0,4.8,13.6,65.0,37.01,19.27
2018,5,7,18,45,169.0,22.5,4.7,13.3,37.0,17.86,0.0
2018,5,7,19,0,48.0,9.0,4.6,13.0,9.0,8.85,0.0
2018,5,7,19,15,24.0,4.5,4.45,12.9,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.2,11.7,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,93.5,12.0,4.5,12.0,17.5,11.8,0.0
2018,5,8,5,30,177.0,22.0,4.7,12.2,33.0,17.18,1.96
2018,5,8,5,45,123.0,18.0,4.85,12.45,29.0,19.06,7.15
2018,5,8,6,0,69.0,14.0,5.0,12.7,25.0,18.85,7.45
2018,5,8,6,15,44.0,20.5,5.0,12.9,28.5,26.17,14.78
2018,5,8,6,30,19.0,27.0,5.0,13.1,32.0,30.2,19.54
2018,5,8,6,45,9.5,47.5,5.0,13.25,50.0,48.67,35.84
2018,5,8,7,0,0.0,68.0,5.0,13.4,68.0,65.73,50.59
2018,5,8,7,15,0.0,83.5,4.9,13.55,83.5,80.72,63.1
2018,5,8,7,30,0.0,99.0,4.8,13.7,99.0,95.74,75.48
2018,5,8,7,45,7.5,139.0,4.7,13.85,143.0,138.21,110.58
2018,5,8,8,0,15.0,179.0,4.6,14.0,187.0,181.67,145.98
2018,5,8,8,15,63.0,226.5,4.45,14.0,265.5,259.38,209.36
2018,5,8,8,30,111.0,274.0,4.3,14.0,344.0,343.6,276.75
2018,5,8,8,45,144.0,299.5,4.15,14.0,396.5,397.55,318.97
2018,5,8,9,0,177.0,325.0,4.0,14.0,449.0,454.2,362.78
2018,5,8,9,15,232.5,325.5,3.9,14.05,498.5,509.51,405.79
2018,5,8,9,30,288.0,326.0,3.8,14.1,548.0,564.53,448.06
2018,5,8,9,45,407.0,296.0,3.7,14.15,624.5,649.85,514.28
2018,5,8,10,0,526.0,266.0,3.6,14.2,701.0,737.09,580.38
2018,5,8,10,15,661.5,215.0,3.45,14.4,780.5,824.81,645.2
2018,5,8,10,30,797.0,164.0,3.3,14.6,860.0,912.23,704.26
2018,5,8,10,45,742.0,197.0,3.2,14.75,857.0,914.96,703.65
2018,5,8,11,0,687.0,230.0,3.1,14.9,854.0,910.2,698.65
2018,5,8,11,15,582.5,292.5,3.05,15.15,826.5,881.93,675.09
2018,5,8,11,30,478.0,355.0,3.0,15.4,799.0,848.59,647.09
2018,5,8,11,45,547.5,321.5,2.95,15.7,833.0,887.35,675.44
2018,5,8,12,0,617.0,288.0,2.9,16.0,867.0,925.47,702.37
2018,5,8,12,15,633.0,277.5,3.1,16.2,870.5,930.62,707.14
2018,5,8,12,30,649.0,267.0,3.3,16.4,874.0,933.07,710.35
2018,5,8,12,45,696.5,236.5,3.5,16.6,881.5,943.32,718.91
2018,5,8,13,0,744.0,206.0,3.7,16.8,889.0,949.57,724.24
2018,5,8,13,15,771.5,185.0,4.0,16.8,881.5,939.02,719.17
2018,5,8,13,30,799.0,164.0,4.3,16.8,874.0,928.45,714.05
2018,5,8,13,45,674.5,211.0,4.55,16.8,799.0,846.77,658.87
2018,5,8,14,0,550.0,258.0,4.8,16.8,724.0,764.81,599.36
2018,5,8,14,15,716.5,180.5,4.85,16.7,764.0,812.69,639.0
2018,5,8,14,30,883.0,103.0,4.9,16.6,804.0,842.5,662.0
2018,5,8,14,45,872.5,101.0,5.0,16.45,766.5,800.56,633.3
2018,5,8,15,0,862.0,99.0,5.1,16.3,729.0,756.82,603.26
2018,5,8,15,15,848.5,97.0,5.1,16.3,686.5,709.37,569.24
2018,5,8,15,30,835.0,95.0,5.1,16.3,644.0,660.84,533.55
2018,5,8,15,45,816.0,93.0,4.85,16.05,597.5,609.03,492.57
2018,5,8,16,0,797.0,91.0,4.6,15.8,551.0,555.89,449.75
2018,5,8,16,15,771.5,88.5,4.5,15.7,501.0,499.08,403.22
2018,5,8,16,30,746.0,86.0,4.4,15.6,451.0,443.47,356.47
2018,5,8,16,45,713.0,82.5,4.3,15.5,399.5,385.2,306.47
2018,5,8,17,0,680.0,79.0,4.2,15.4,348.0,328.81,256.91
2018,5,8,17,15,636.0,73.5,4.15,15.2,296.5,270.52,205.31
2018,5,8,17,30,592.0,68.0,4.1,15.0,245.0,216.65,157.06
2018,5,8,17,45,528.0,61.5,4.1,14.85,196.5,162.56,110.07
2018,5,8,18,0,464.0,55.0,4.1,14.7,148.0,115.67,71.3
2018,5,8,18,15,368.5,45.0,3.95,14.5,105.5,70.25,38.72
2018,5,8,18,30,273.0,35.0,3.8,14.3,63.0,35.97,18.58
2018,5,8,18,45,159.5,21.5,3.65,14.1,36.0,16.94,0.0
2018,5,8,19,0,46.0,8.0,3.5,13.9,9.0,7.86,0.0
2018,5,8,19,15,23.0,4.0,3.35,13.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,15,68.0,10.5,3.55,12.5,14.5,10.32,0.0
2018,5,9,5,30,125.0,19.0,3.8,12.8,27.0,14.64,1.97
2018,5,9,5,45,197.0,28.5,4.0,13.05,54.5,30.95,15.06
2018,5,9,6,0,269.0,38.0,4.2,13.3,82.0,59.3,33.24
2018,5,9,6,15,238.0,50.5,4.3,13.5,99.5,83.22,54.6
2018,5,9,6,30,207.0,63.0,4.4,13.7,117.0,103.65,74.59
2018,5,9,6,45,118.0,97.0,4.5,13.85,129.0,125.13,97.17
2018,5,9,7,0,29.0,131.0,4.6,14.0,141.0,135.8,108.83
2018,5,9,7,15,29.5,150.0,4.7,14.15,162.0,156.53,126.02
2018,5,9,7,30,30.0,169.0,4.8,14.3,183.0,177.37,143.02
2018,5,9,7,45,18.5,167.5,4.95,14.5,176.5,171.21,137.52
2018,5,9,8,0,7.0,166.0,5.1,14.7,170.0,164.7,131.61
2018,5,9,8,15,7.5,180.0,5.2,14.85,184.5,179.12,142.96
2018,5,9,8,30,8.0,194.0,5.3,15.0,199.0,193.61,154.25
2018,5,9,8,45,30.0,242.0,5.35,15.15,263.0,259.03,206.95
2018,5,9,9,0,52.0,290.0,5.4,15.3,327.0,324.67,258.96
2018,5,9,9,15,68.5,322.0,5.45,15.4,373.5,372.05,295.91
2018,5,9,9,30,85.0,354.0,5.5,15.5,420.0,420.71,333.49
2018,5,9,9,45,85.5,370.0,5.55,15.65,438.5,440.81,348.22
2018,5,9,10,0,86.0,386.0,5.6,15.8,457.0,460.72,362.81
2018,5,9,10,15,111.0,406.0,5.6,15.9,501.0,512.23,402.22
2018,5,9,10,30,136.0,426.0,5.6,16.0,545.0,559.35,437.87
2018,5,9,10,45,128.0,414.5,5.6,16.1,528.5,543.67,425.29
2018,5,9,11,0,120.0,403.0,5.6,16.2,512.0,527.08,412.26
2018,5,9,11,15,159.5,398.5,5.55,16.3,545.5,563.32,440.72
2018,5,9,11,30,199.0,394.0,5.5,16.4,579.0,599.85,469.03
2018,5,9,11,45,459.5,314.0,5.4,16.45,745.0,792.02,619.19
2018,5,9,12,0,720.0,234.0,5.3,16.5,911.0,973.54,753.24
2018,5,9,12,15,593.5,293.0,5.3,16.55,850.0,906.77,702.39
2018,5,9,12,30,467.0,352.0,5.3,16.6,789.0,837.75,648.96
2018,5,9,12,45,616.5,276.0,5.3,16.65,847.0,904.6,702.53
2018,5,9,13,0,766.0,200.0,5.3,16.7,905.0,961.14,743.97
2018,5,9,13,15,847.5,155.0,5.4,16.7,921.0,981.43,759.16
2018,5,9,13,30,929.0,110.0,5.5,16.7,937.0,990.88,767.06
2018,5,9,13,45,923.0,108.5,5.6,16.7,911.5,962.9,748.59
2018,5,9,14,0,917.0,107.0,5.7,16.7,886.0,932.02,728.15
2018,5,9,14,15,909.0,106.0,5.8,16.6,854.0,897.19,704.98
2018,5,9,14,30,901.0,105.0,5.9,16.5,822.0,859.9,679.8
2018,5,9,14,45,890.0,103.5,6.05,16.4,784.0,817.47,650.76
2018,5,9,15,0,879.0,102.0,6.2,16.3,746.0,773.23,619.96
2018,5,9,15,15,866.0,99.5,6.2,16.3,703.0,724.96,584.92
2018,5,9,15,30,853.0,97.0,6.2,16.3,660.0,675.52,548.2
2018,5,9,15,45,834.5,95.5,6.4,15.95,613.0,623.74,508.27
2018,5,9,16,0,816.0,94.0,6.6,15.6,566.0,570.54,466.01
2018,5,9,16,15,790.0,91.5,6.65,15.35,515.0,512.52,418.21
2018,5,9,16,30,764.0,89.0,6.7,15.1,464.0,455.72,370.1
2018,5,9,16,45,730.5,85.0,6.7,14.9,411.5,395.78,318.11
2018,5,9,17,0,697.0,81.0,6.7,14.7,359.0,337.74,266.54
2018,5,9,17,15,651.5,76.0,6.6,14.4,306.5,278.52,213.43
2018,5,9,17,30,606.0,71.0,6.5,14.1,254.0,223.85,163.93
2018,5,9,17,45,538.5,64.5,6.35,13.85,204.0,168.22,115.22
2018,5,9,18,0,471.0,58.0,6.2,13.6,154.0,120.18,75.24
2018,5,9,18,15,370.5,48.0,6.05,13.4,110.5,73.87,41.78
2018,5,9,18,30,270.0,38.0,5.9,13.2,67.0,38.23,20.42
2018,5,9,18,45,156.0,23.5,5.7,13.0,38.5,18.58,0.0
2018,5,9,19,0,42.0,9.0,5.5,12.8,10.0,8.85,0.0
2018,5,9,19,15,21.0,4.5,5.4,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.0,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,4.9,11.9,2.0,0.0,0.0
2018,5,10,5,15,40.0,14.0,5.05,12.1,16.5,13.76,0.0
2018,5,10,5,30,76.0,26.0,5.2,12.3,31.0,21.69,7.0
2018,5,10,5,45,109.0,36.5,5.3,12.5,51.0,36.33,21.48
2018,5,10,6,0,142.0,47.0,5.4,12.7,71.0,56.85,36.44
2018,5,10,6,15,132.5,50.5,5.4,12.85,79.0,68.05,46.56
2018,5,10,6,30,123.0,54.0,5.4,13.0,87.0,77.85,56.23
2018,5,10,6,45,89.0,86.0,5.45,13.15,112.5,107.09,83.17
2018,5,10,7,0,55.0,118.0,5.5,13.3,138.0,131.83,105.38
2018,5,10,7,15,28.5,128.0,5.55,13.5,138.5,134.97,108.43
2018,5,10,7,30,2.0,138.0,5.6,13.7,139.0,134.3,107.71
2018,5,10,7,45,22.5,174.0,5.65,13.9,186.5,179.47,144.81
2018,5,10,8,0,43.0,210.0,5.7,14.1,234.0,228.69,184.86
2018,5,10,8,15,139.5,240.5,5.8,14.3,327.0,320.85,260.44
2018,5,10,8,30,236.0,271.0,5.9,14.5,420.0,423.2,343.09
2018,5,10,8,45,453.0,226.0,6.05,14.7,537.0,541.91,440.62
2018,5,10,9,0,670.0,181.0,6.2,14.9,654.0,676.91,549.1
2018,5,10,9,15,649.0,202.5,6.25,15.05,682.0,710.84,573.55
2018,5,10,9,30,628.0,224.0,6.3,15.2,710.0,741.26,595.27
2018,5,10,9,45,600.5,251.5,6.35,15.35,732.5,768.73,614.15
2018,5,10,10,0,573.0,279.0,6.4,15.5,755.0,791.53,629.33
2018,5,10,10,15,556.5,297.5,6.4,15.6,772.5,812.98,643.72
2018,5,10,10,30,540.0,316.0,6.4,15.7,790.0,831.64,655.94
2018,5,10,10,45,551.5,320.0,6.4,15.8,813.5,859.32,675.72
2018,5,10,11,0,563.0,324.0,6.4,15.9,837.0,885.39,694.19
2018,5,10,11,15,653.5,281.0,6.3,15.95,884.5,940.0,735.82
2018,5,10,11,30,744.0,238.0,6.2,16.0,932.0,993.5,774.07
2018,5,10,11,45,728.5,249.5,6.1,16.05,932.5,995.41,774.17
2018,5,10,12,0,713.0,261.0,6.0,16.1,933.0,994.23,772.44
2018,5,10,12,15,699.0,269.0,6.05,16.1,926.5,988.04,768.35
2018,5,10,12,30,685.0,277.0,6.1,16.1,920.0,979.06,762.14
2018,5,10,12,45,726.0,248.0,6.2,16.05,923.0,984.34,767.23
2018,5,10,13,0,767.0,219.0,6.3,16.0,926.0,985.67,769.27
2018,5,10,13,15,764.5,214.0,6.45,15.9,907.5,965.82,756.6
2018,5,10,13,30,762.0,209.0,6.6,15.8,889.0,943.19,741.98
2018,5,10,13,45,805.5,179.0,6.7,15.7,880.0,931.68,735.2
2018,5,10,14,0,849.0,149.0,6.8,15.6,871.0,918.59,727.27
2018,5,10,14,15,856.5,138.0,6.9,15.5,843.5,888.46,706.77
2018,5,10,14,30,864.0,127.0,7.0,15.4,816.0,851.95,681.45
2018,5,10,14,45,834.0,132.0,7.05,15.35,771.5,805.15,647.86
2018,5,10,15,0,804.0,137.0,7.1,15.3,727.0,754.89,611.3
2018,5,10,15,15,717.0,157.0,7.1,15.3,660.5,679.94,553.34
2018,5,10,15,30,630.0,177.0,7.1,15.3,594.0,609.09,496.51
2018,5,10,15,45,630.0,163.0,7.25,15.05,554.5,564.77,462.18
2018,5,10,16,0,630.0,149.0,7.4,14.8,515.0,519.09,425.72
2018,5,10,16,15,564.5,148.5,7.4,14.6,454.5,451.02,369.5
2018,5,10,16,30,499.0,148.0,7.4,14.4,394.0,387.04,315.88
2018,5,10,16,45,443.5,141.5,7.4,14.2,342.0,329.1,266.62
2018,5,10,17,0,388.0,135.0,7.4,14.0,290.0,276.53,221.38
2018,5,10,17,15,355.5,118.5,7.35,13.7,245.0,227.18,178.33
2018,5,10,17,30,323.0,102.0,7.3,13.4,200.0,181.29,138.0
2018,5,10,17,45,294.0,86.0,7.3,13.15,162.5,140.18,101.86
2018,5,10,18,0,265.0,70.0,7.3,12.9,125.0,102.38,69.57
2018,5,10,18,15,198.0,54.5,7.25,12.7,89.0,66.12,42.09
2018,5,10,18,30,131.0,39.0,7.2,12.5,53.0,37.17,21.98
2018,5,10,18,45,76.0,24.0,7.1,12.35,31.0,20.05,1.13
2018,5,10,19,0,21.0,9.0,7.0,12.2,9.0,8.85,0.0
2018,5,10,19,15,10.5,4.5,6.9,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.1,10.95,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.5,3.3,11.25,19.0,14.25,0.0
2018,5,11,5,30,126.0,27.0,3.5,11.5,36.0,21.16,7.78
2018,5,11,5,45,208.0,40.0,3.65,11.8,69.0,42.19,23.93
2018,5,11,6,0,290.0,53.0,3.8,12.1,102.0,75.95,46.47
2018,5,11,6,15,351.0,65.5,3.9,12.35,145.0,115.42,77.18
2018,5,11,6,30,412.0,78.0,4.0,12.6,188.0,161.88,116.17
2018,5,11,6,45,441.5,91.0,4.1,12.9,232.0,207.23,156.62
2018,5,11,7,0,471.0,104.0,4.2,13.2,276.0,255.71,199.8
2018,5,11,7,15,509.5,113.5,4.15,13.5,325.5,307.15,244.73
2018,5,11,7,30,548.0,123.0,4.1,13.8,375.0,363.71,293.01
2018,5,11,7,45,561.0,135.5,4.05,14.1,419.0,412.91,334.36
2018,5,11,8,0,574.0,148.0,4.0,14.4,463.0,462.61,374.95
2018,5,11,8,15,598.5,156.0,4.0,14.75,510.5,514.93,416.6
2018,5,11,8,30,623.0,164.0,4.0,15.1,558.0,568.42,458.1
2018,5,11,8,45,645.5,171.5,4.0,15.45,605.0,620.93,497.84
2018,5,11,9,0,668.0,179.0,4.0,15.8,652.0,673.85,536.98
2018,5,11,9,15,673.0,191.5,4.05,16.15,691.0,718.52,568.98
2018,5,11,9,30,678.0,204.0,4.1,16.5,730.0,761.7,599.31
2018,5,11,9,45,716.5,197.5,4.2,16.85,775.0,812.08,635.11
2018,5,11,10,0,755.0,191.0,4.3,17.2,820.0,862.61,669.55
2018,5,11,10,15,841.0,153.5,4.3,17.4,875.5,921.47,709.36
2018,5,11,10,30,927.0,116.0,4.3,17.6,931.0,979.76,748.12
2018,5,11,10,45,934.5,115.5,4.35,17.85,953.0,1006.46,764.82
2018,5,11,11,0,942.0,115.0,4.4,18.1,975.0,1030.13,779.88
2018,5,11,11,15,946.0,115.0,4.4,18.25,989.0,1047.71,790.66
2018,5,11,11,30,950.0,115.0,4.4,18.4,1003.0,1061.9,799.27
2018,5,11,11,45,953.5,114.0,4.4,18.55,1009.5,1071.11,804.63
2018,5,11,12,0,957.0,113.0,4.4,18.7,1016.0,1076.77,807.76
2018,5,11,12,15,957.0,113.5,4.4,18.8,1014.5,1076.88,807.49
2018,5,11,12,30,957.0,114.0,4.4,18.9,1013.0,1073.4,804.98
2018,5,11,12,45,955.5,113.5,4.45,18.95,1003.0,1063.83,799.22
2018,5,11,13,0,954.0,113.0,4.5,19.0,993.0,1050.73,791.21
2018,5,11,13,15,950.5,112.0,4.55,19.05,975.0,1031.74,779.29
2018,5,11,13,30,947.0,111.0,4.6,19.1,957.0,1009.43,765.18
2018,5,11,13,45,942.0,109.5,4.7,19.1,931.5,982.01,748.12
2018,5,11,14,0,937.0,108.0,4.8,19.1,906.0,951.59,728.88
2018,5,11,14,15,928.5,107.0,4.95,19.1,873.5,915.8,706.03
2018,5,11,14,30,920.0,106.0,5.1,19.1,841.0,877.53,681.13
2018,5,11,14,45,909.0,104.0,5.25,19.05,802.0,833.99,652.18
2018,5,11,15,0,898.0,102.0,5.4,19.0,763.0,788.59,621.41
2018,5,11,15,15,884.5,100.0,5.4,19.0,719.5,739.76,586.88
2018,5,11,15,30,871.0,98.0,5.4,19.0,676.0,689.78,550.76
2018,5,11,15,45,854.0,95.0,5.65,18.75,628.0,636.63,510.85
2018,5,11,16,0,837.0,92.0,5.9,18.5,580.0,581.91,468.38
2018,5,11,16,15,815.0,89.0,5.8,18.25,529.5,524.52,421.74
2018,5,11,16,30,793.0,86.0,5.7,18.0,479.0,467.91,374.44
2018,5,11,16,45,764.0,81.5,5.65,17.7,426.0,407.9,323.33
2018,5,11,17,0,735.0,77.0,5.6,17.4,373.0,349.99,272.62
2018,5,11,17,15,692.5,72.5,5.4,16.95,320.0,289.37,219.0
2018,5,11,17,30,650.0,68.0,5.2,16.5,267.0,233.67,169.03
2018,5,11,17,45,588.0,61.5,5.0,16.05,216.0,176.56,119.25
2018,5,11,18,0,526.0,55.0,4.8,15.6,165.0,126.37,77.43
2018,5,11,18,15,430.0,46.0,4.65,15.3,119.5,78.0,42.43
2018,5,11,18,30,334.0,37.0,4.5,15.0,74.0,40.81,20.93
2018,5,11,18,45,205.0,24.5,4.3,14.7,43.5,20.09,2.85
2018,5,11,19,0,76.0,12.0,4.1,14.4,13.0,11.8,0.0
2018,5,11,19,15,38.0,6.0,3.95,14.4,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.3,14.35,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.3,14.4,2.0,0.0,0.0
2018,5,12,5,15,133.5,14.5,2.25,14.85,24.0,14.25,0.0
2018,5,12,5,30,252.0,27.0,2.2,15.3,46.0,21.81,8.84
2018,5,12,5,45,347.0,37.5,2.2,15.75,85.0,46.56,23.48
2018,5,12,6,0,442.0,48.0,2.2,16.2,124.0,87.24,48.77
2018,5,12,6,15,532.5,54.0,2.25,16.45,176.0,133.86,83.4
2018,5,12,6,30,623.0,60.0,2.3,16.7,228.0,190.81,130.04
2018,5,12,6,45,670.0,65.0,2.35,17.0,280.5,245.13,177.91
2018,5,12,7,0,717.0,70.0,2.4,17.3,333.0,305.16,230.59
2018,5,12,7,15,749.5,73.5,2.35,17.6,385.5,361.79,279.99
2018,5,12,7,30,782.0,77.0,2.3,17.9,438.0,421.12,330.16
2018,5,12,7,45,806.0,80.5,2.25,18.25,489.5,478.68,377.34
2018,5,12,8,0,830.0,84.0,2.2,18.6,541.0,537.45,423.75
2018,5,12,8,15,848.0,87.0,2.05,18.85,590.0,592.43,465.46
2018,5,12,8,30,866.0,90.0,1.9,19.1,639.0,647.74,505.75
2018,5,12,8,45,880.5,92.0,1.75,19.4,684.5,699.35,541.24
2018,5,12,9,0,895.0,94.0,1.6,19.7,730.0,750.06,573.23
2018,5,12,9,15,902.0,97.5,1.6,19.85,769.0,795.41,602.41
2018,5,12,9,30,909.0,101.0,1.6,20.0,808.0,838.76,629.85
2018,5,12,9,45,912.0,106.0,1.55,20.1,841.0,878.1,653.8
2018,5,12,10,0,915.0,111.0,1.5,20.2,874.0,914.8,675.67
2018,5,12,10,15,920.5,112.0,1.7,20.15,901.0,946.85,698.04
2018,5,12,10,30,926.0,113.0,1.9,20.1,928.0,976.1,718.58
2018,5,12,10,45,930.0,114.0,2.05,20.05,948.5,1000.97,735.69
2018,5,12,11,0,934.0,115.0,2.2,20.0,969.0,1022.69,750.85
2018,5,12,11,15,936.0,116.0,2.4,19.9,982.0,1039.2,763.43
2018,5,12,11,30,938.0,117.0,2.6,19.8,995.0,1052.31,773.9
2018,5,12,11,45,938.0,117.5,2.8,19.7,999.5,1059.45,780.56
2018,5,12,12,0,938.0,118.0,3.0,19.6,1004.0,1063.09,785.01
2018,5,12,12,15,932.0,121.0,3.15,19.5,999.5,1059.76,784.5
2018,5,12,12,30,926.0,124.0,3.3,19.4,995.0,1052.96,781.8
2018,5,12,12,45,916.5,128.0,3.45,19.25,982.5,1040.32,775.43
2018,5,12,13,0,907.0,132.0,3.6,19.1,970.0,1024.45,766.93
2018,5,12,13,15,901.5,131.5,3.7,18.95,951.5,1004.79,755.5
2018,5,12,13,30,896.0,131.0,3.8,18.8,933.0,982.05,741.97
2018,5,12,13,45,889.5,130.0,3.85,18.65,908.0,954.93,725.08
2018,5,12,14,0,883.0,129.0,3.9,18.5,883.0,925.06,706.23
2018,5,12,14,15,874.5,127.0,3.85,18.35,851.0,889.84,683.0
2018,5,12,14,30,866.0,125.0,3.8,18.2,819.0,852.33,658.04
2018,5,12,14,45,854.5,123.5,3.8,18.0,781.5,813.49,632.33
2018,5,12,15,0,843.0,122.0,3.8,17.8,744.0,769.95,602.95
2018,5,12,15,15,828.5,119.0,3.8,17.8,701.0,721.27,569.02
2018,5,12,15,30,814.0,116.0,3.8,17.8,658.0,671.66,532.78
2018,5,12,15,45,795.0,113.0,3.55,17.45,611.0,618.55,492.29
2018,5,12,16,0,776.0,110.0,3.3,17.1,564.0,565.45,450.87
2018,5,12,16,15,751.0,106.0,3.15,16.9,513.5,508.18,405.23
2018,5,12,16,30,726.0,102.0,3.0,16.7,463.0,452.24,359.42
2018,5,12,16,45,693.0,97.0,2.9,16.5,411.0,393.37,310.25
2018,5,12,17,0,660.0,92.0,2.8,16.3,359.0,337.15,261.97
2018,5,12,17,15,614.0,86.0,2.7,16.0,307.5,278.77,211.37
2018,5,12,17,30,568.0,80.0,2.6,15.7,256.0,225.04,164.17
2018,5,12,17,45,503.0,72.0,2.5,15.4,206.0,170.45,117.45
2018,5,12,18,0,438.0,64.0,2.4,15.1,156.0,123.2,78.62
2018,5,12,18,15,344.0,53.0,2.3,14.75,113.0,77.13,45.08
2018,5,12,18,30,250.0,42.0,2.2,14.4,70.0,42.53,23.84
2018,5,12,18,45,147.0,26.5,2.05,14.1,41.0,20.92,4.75
2018,5,12,19,0,44.0,11.0,1.9,13.8,12.0,10.81,0.0
2018,5,12,19,15,22.0,5.5,1.95,13.65,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
