Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.93,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,7.71,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,13.98,5.9
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,20.26,11.52
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,31.37,21.2
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,42.49,30.82
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,74.42,58.03
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,106.34,84.84
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,137.63,110.51
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,171.53,138.12
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,191.64,154.16
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,211.78,170.01
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,243.97,195.37
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,276.91,220.98
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,287.4,228.31
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,297.35,235.2
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,333.51,262.92
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,370.41,290.83
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,462.24,361.56
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,553.19,429.74
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,629.79,487.3
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,704.51,542.62
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,764.21,587.2
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,820.66,629.15
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,883.84,676.53
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,945.89,719.67
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,919.09,700.7
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,889.19,680.28
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,881.49,675.47
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,871.3,668.81
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,885.71,679.32
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,897.15,687.66
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,895.83,687.23
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,891.54,684.94
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,886.35,682.16
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,874.51,674.82
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,860.28,666.06
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,841.23,653.95
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,799.72,625.88
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,756.54,596.43
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,708.56,562.74
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,659.71,526.44
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,608.07,487.46
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,556.33,447.34
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,500.34,402.54
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,445.36,357.28
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,388.02,308.99
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,333.14,261.45
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,276.21,211.5
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,223.59,164.73
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,169.87,118.23
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,123.06,79.29
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,77.49,45.65
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,42.99,24.2
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,21.28,6.23
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,11.8,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,2.46,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,9.64,2.57
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,13.98,6.4
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,18.33,10.21
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,36.69,26.03
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,55.08,41.68
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,62.34,47.67
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,69.61,53.6
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,78.34,60.69
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,87.08,67.7
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,107.96,84.7
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,128.91,101.52
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,140.99,110.98
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,153.14,120.45
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,181.38,142.88
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,209.96,165.34
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,259.14,203.88
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,308.93,242.28
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,362.54,283.42
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,412.38,321.16
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,466.38,361.83
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,521.07,402.48
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,577.41,444.76
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,627.71,482.25
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,668.06,512.32
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,707.93,541.87
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,703.82,538.7
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,698.72,535.16
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,702.78,538.96
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,711.86,546.26
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,759.83,586.55
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,808.03,626.18
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,862.43,670.04
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,902.29,699.11
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,870.22,677.64
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,839.24,657.33
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,801.33,631.49
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,758.65,601.94
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,711.07,568.23
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,662.56,532.19
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,610.97,492.91
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,559.24,452.54
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,504.25,408.18
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,449.62,362.85
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,391.6,313.56
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,335.96,264.95
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,279.3,214.8
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,226.82,167.7
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,170.15,118.96
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,121.63,79.09
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,66.12,40.98
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,36.42,23.52
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,21.43,7.39
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,7.86,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,2.95,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.85,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,6.74,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,9.64,2.55
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,14.46,6.78
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,19.29,10.99
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,43.94,32.15
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,68.64,53.07
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,93.72,73.99
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,118.9,94.65
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,150.76,120.54
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,183.33,146.63
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,201.81,160.98
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,220.49,175.4
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,239.37,189.88
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,258.41,204.4
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,327.2,258.13
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,395.05,309.95
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,430.71,336.46
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,466.97,363.36
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,570.09,442.44
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,678.15,522.76
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,812.51,625.52
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,949.94,724.23
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,987.51,749.2
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,1021.51,772.6
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,1022.39,773.16
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,1019.81,771.76
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,1026.43,776.88
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,1029.61,779.69
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,1020.54,774.45
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,1008.16,767.12
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,991.11,756.78
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,970.92,744.31
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,944.78,727.41
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,915.79,708.49
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,882.34,686.62
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,846.45,662.83
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,806.68,635.98
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,764.97,607.4
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,717.92,574.0
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,671.09,539.79
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,619.29,500.07
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,567.06,458.97
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,512.28,414.61
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,457.94,369.28
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,400.65,320.22
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,345.23,271.41
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,286.22,218.94
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,231.73,169.7
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,174.57,119.78
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,125.01,78.29
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,79.03,44.18
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,43.28,22.67
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,20.37,7.52
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,12.78,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,4.91,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,17.69,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,25.18,13.61
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,52.03,27.33
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,93.96,53.96
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,135.88,88.39
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,180.6,128.0
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,232.97,174.26
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,290.42,224.87
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,351.74,277.91
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,421.22,336.85
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,478.21,384.75
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,536.44,432.13
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,590.28,474.97
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,643.28,515.99
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,694.1,553.76
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,744.04,588.39
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,788.7,619.05
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,831.21,647.88
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,869.03,673.14
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,904.09,696.33
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,936.97,718.37
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,967.25,738.58
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,991.83,754.53
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,1013.43,768.52
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,1030.5,779.28
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,1044.3,787.95
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,1052.25,792.8
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,1056.81,795.52
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,1054.94,794.25
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,1049.67,790.85
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,1039.56,784.21
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,1026.19,775.5
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,1008.0,764.29
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,986.64,750.98
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,960.28,734.4
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,931.0,715.73
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,896.84,693.37
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,860.23,669.11
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,819.64,641.9
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,777.08,612.96
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,731.02,580.68
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,681.82,545.0
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,629.2,505.26
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,576.27,464.18
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,519.37,418.52
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,463.16,372.06
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,404.98,322.67
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,348.06,273.03
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,289.51,221.27
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,234.85,172.19
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,179.85,123.86
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,131.15,82.64
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,83.62,47.22
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,46.35,24.59
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,21.09,8.67
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,13.76,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,4.91,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,18.68,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,25.82,14.43
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,40.19,21.53
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,57.09,33.1
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,53.92,35.54
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,36.69,25.83
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,55.08,41.53
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,73.45,56.99
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,75.42,58.45
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,77.37,59.86
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,89.0,69.33
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,100.65,78.71
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,125.44,98.83
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,150.31,118.76
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,156.92,123.74
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,163.62,128.83
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,189.46,149.34
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,215.64,169.91
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,235.43,185.25
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,255.37,200.61
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,294.42,230.94
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,339.0,265.16
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,318.71,249.06
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,303.39,236.98
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,296.81,231.72
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,290.11,226.39
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,330.54,257.73
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,377.59,293.78
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,398.87,310.18
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,419.96,326.51
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,390.12,303.86
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,354.31,276.61
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,303.81,237.83
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,253.64,198.83
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,253.77,199.31
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,253.86,199.69
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,250.45,197.37
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,247.0,195.04
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,234.35,185.38
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,221.75,175.74
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,261.43,209.49
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,297.28,239.69
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,326.26,264.74
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,351.13,285.9
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,302.77,246.45
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,259.86,211.2
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,248.67,201.63
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,235.14,189.46
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,202.3,160.97
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,168.43,131.08
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,133.56,100.79
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,100.87,72.76
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,69.03,47.44
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,43.48,28.21
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,24.94,12.01
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,11.8,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.98,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.93,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,6.74,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,10.6,3.19
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,14.46,6.66
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,19.29,10.91
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,24.12,15.12
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,37.17,26.32
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,50.24,37.42
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,68.64,52.89
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,87.04,68.16
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,98.67,77.6
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,110.34,86.99
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,119.12,93.89
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,127.91,100.77
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,140.82,110.99
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,153.85,121.23
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,180.75,142.67
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,207.94,164.12
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,224.31,176.7
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,240.79,189.3
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,280.22,220.01
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,320.03,250.62
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,355.82,277.78
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,386.84,301.09
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,384.56,299.03
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,382.07,296.97
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,370.72,288.29
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,359.2,279.51
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,309.2,241.12
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,265.44,207.21
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,299.47,234.05
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,333.42,260.56
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,336.93,263.52
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,345.65,270.62
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,353.36,277.26
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,360.63,283.61
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,351.0,276.68
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,341.18,269.65
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,494.23,399.35
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,612.57,497.76
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,407.88,333.33
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,220.8,177.92
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,185.93,149.19
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,156.23,124.44
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,151.68,121.22
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,147.01,117.85
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,160.99,129.92
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,169.69,136.74
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,154.96,123.93
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,140.09,110.77
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,108.27,84.34
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,80.47,61.62
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,57.92,42.66
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,37.96,25.71
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,23.73,11.73
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,9.83,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,1.97,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,5.78,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,9.64,2.07
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,16.88,8.48
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,24.12,14.93
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,27.98,18.44
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,31.85,21.84
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,44.43,32.66
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,57.01,43.36
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,67.67,52.28
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,78.34,61.11
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,79.8,62.09
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,81.26,63.06
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,95.82,74.98
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,110.41,86.81
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,115.31,90.55
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,120.21,94.3
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,129.89,101.99
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,139.63,109.68
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,153.19,120.48
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,166.88,131.33
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,195.76,154.43
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,224.85,177.53
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,231.04,182.19
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,237.22,186.87
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,251.76,198.3
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,266.29,209.7
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,313.07,246.49
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,366.25,287.86
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,389.06,305.59
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,411.7,323.23
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,397.59,312.42
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,383.36,301.61
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,381.1,300.2
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,378.66,298.68
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,345.73,273.19
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,308.54,244.23
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,290.73,230.51
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,272.98,216.78
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,259.66,206.6
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,246.38,196.42
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,211.17,168.29
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,176.48,140.37
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,174.73,139.5
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,172.95,138.59
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,168.15,135.19
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,162.96,131.4
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,156.29,126.28
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,145.87,117.32
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,93.88,73.49
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,44.48,31.59
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,25.14,15.35
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,7.71,0.97
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,6.26,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,4.82,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.85,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.95,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.98,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.89,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,4.82,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,8.19,1.2
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,11.57,4.22
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,18.81,10.53
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,26.05,16.82
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,48.3,35.93
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,70.58,54.85
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,65.73,50.55
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,60.9,46.26
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,58.49,44.04
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,56.07,41.83
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,71.1,54.3
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,86.14,66.67
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,95.38,74.13
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,104.64,81.58
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,127.25,100.02
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,150.03,118.47
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,185.51,147.14
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,221.29,175.8
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,245.06,194.56
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,268.99,213.35
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,341.73,271.05
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,411.22,325.3
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,528.78,418.88
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,648.11,511.53
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,715.6,563.27
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,782.48,614.1
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,831.32,651.8
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,873.18,684.38
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,803.14,630.32
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,738.66,580.07
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,684.92,539.12
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,626.29,494.09
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,590.83,467.72
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,555.54,441.19
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,466.84,372.43
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,376.03,300.92
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,381.87,307.23
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,389.55,314.73
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,328.59,265.89
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,273.69,221.5
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,190.83,153.88
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,110.37,87.13
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,147.94,119.04
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,184.78,150.1
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,187.62,152.73
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,187.06,151.97
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,191.72,153.54
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,183.92,142.54
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,149.09,110.68
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,114.1,79.18
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,77.4,50.31
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,48.47,30.06
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,25.71,14.1
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,14.74,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,7.37,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.95,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,7.23,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,11.57,3.8
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,18.81,10.14
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,26.05,16.6
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,41.53,30.05
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,57.02,43.41
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,91.76,72.69
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,127.54,102.47
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,151.19,121.8
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,175.29,141.24
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,208.51,167.83
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,242.12,194.34
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,279.19,223.33
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,317.64,253.02
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,371.87,295.08
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,432.65,341.39
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,522.45,411.93
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,622.17,488.23
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,671.54,523.76
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,721.39,559.56
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,735.21,568.25
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,746.42,575.27
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,630.33,486.46
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,500.0,385.03
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,425.66,329.21
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,344.64,266.97
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,318.98,247.49
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,293.23,227.66
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,326.53,253.7
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,365.89,284.13
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,411.98,319.9
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,457.71,355.19
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,416.98,324.59
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,376.55,294.08
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,366.0,286.63
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,355.38,279.03
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,321.18,252.94
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,292.22,230.76
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,271.16,214.68
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,250.28,198.61
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,230.46,183.12
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,210.82,167.69
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,192.84,153.83
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,175.08,139.99
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,161.46,129.33
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,147.96,118.67
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,146.23,117.75
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,143.66,115.95
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,141.23,113.52
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,134.79,106.91
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,114.18,88.83
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,93.6,70.71
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,67.17,49.05
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,43.79,30.1
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,27.1,15.57
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,12.78,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,6.39,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,1.97,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.4,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,7.23,0.41
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,9.64,2.58
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,13.02,5.56
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,16.4,8.5
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,29.44,19.72
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,42.5,30.84
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,53.14,39.79
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,63.8,48.65
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,74.95,57.83
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,86.11,66.93
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,100.67,78.76
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,115.26,90.51
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,125.51,98.6
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,135.78,106.68
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,148.21,116.5
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,160.77,126.39
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,185.07,145.73
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,209.58,165.09
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,238.71,187.95
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,268.02,210.76
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,285.65,224.33
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,303.31,237.92
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,297.2,232.97
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,291.0,228.03
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,315.47,247.02
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,339.93,265.85
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,321.02,251.18
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,302.04,236.53
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,311.28,243.86
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,320.42,251.07
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,315.58,247.5
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,310.67,243.93
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,302.72,238.02
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,294.71,232.09
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,338.36,267.12
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,376.79,297.8
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,388.02,307.58
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,397.68,316.18
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,396.0,316.11
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,395.03,316.46
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,370.56,298.06
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,345.45,278.91
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,317.53,257.08
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,288.97,234.27
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,272.24,220.57
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,251.62,202.57
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,219.37,174.25
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,185.52,143.77
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,148.31,111.01
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,112.91,80.21
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,77.94,52.4
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,48.48,30.81
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,26.51,15.39
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,14.4,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,7.86,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
