Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,422.79,327.75
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,488.43,377.08
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,555.17,426.32
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,642.48,492.95
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,731.55,559.39
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,800.71,611.03
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,864.87,658.65
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,954.07,726.42
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,1029.62,778.31
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,1042.17,787.51
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,1050.39,794.63
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,1035.12,785.55
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,1016.56,774.38
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,993.38,760.0
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,967.14,743.42
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,935.25,722.56
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,900.71,699.69
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,861.45,672.95
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,819.99,644.42
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,774.95,612.87
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,728.4,579.88
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,678.58,543.13
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,627.86,503.41
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,573.94,460.5
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,519.81,416.28
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,462.2,368.21
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,405.88,319.84
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,347.58,268.86
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,292.01,219.15
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,235.34,168.56
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,181.83,121.29
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,129.84,78.47
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,85.33,45.98
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,44.96,23.5
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,25.8,14.69
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,16.65,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,7.86,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,9.83,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,16.27,2.75
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,24.41,15.09
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,49.54,29.46
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,81.56,51.99
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,98.3,71.76
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,101.55,79.96
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,133.57,105.89
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,169.07,134.57
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,222.04,176.79
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,282.11,224.58
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,365.21,290.47
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,463.02,367.05
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,549.64,434.23
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,647.19,508.09
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,697.81,543.66
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,747.57,576.07
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,792.8,605.71
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,836.33,633.84
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,875.77,658.28
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,912.97,680.93
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,945.83,701.71
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,976.02,720.7
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,1002.02,736.92
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,1024.99,751.21
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,1042.32,762.34
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,1056.39,771.5
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,1066.14,778.5
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,1072.49,783.42
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,1072.91,785.05
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,1069.92,784.57
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,1062.04,781.24
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,1050.8,775.7
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,1034.27,766.93
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,1014.53,755.94
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,989.75,741.46
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,962.03,724.82
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,930.74,705.4
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,896.9,684.14
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,857.13,658.44
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,815.36,630.97
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,770.29,599.96
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,723.81,567.6
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,673.33,531.41
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,622.7,493.15
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,567.86,450.31
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,513.37,406.59
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,456.42,359.83
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,400.91,312.92
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,342.13,262.44
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,287.25,214.17
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,231.37,165.17
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,180.39,120.82
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,129.53,79.55
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,86.43,48.33
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,47.25,25.99
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,26.56,15.23
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,16.75,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,7.86,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,11.8,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,19.24,3.87
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,29.23,19.04
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,60.36,31.97
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,102.37,58.93
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,147.77,94.46
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,200.1,138.71
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,252.26,184.84
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,310.0,235.55
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,365.09,283.59
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,422.73,332.41
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,478.2,378.19
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,534.92,423.49
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,588.1,464.65
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,641.21,504.49
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,691.38,540.53
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,740.69,573.33
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,785.98,602.42
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,829.72,629.91
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,869.01,653.86
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,906.16,676.01
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,938.93,695.75
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,968.96,713.55
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,993.72,727.67
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,1015.39,739.77
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,1032.85,750.87
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,1047.03,759.96
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,1056.88,766.07
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,1063.32,770.13
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,1063.8,771.26
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,1060.84,770.32
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,1053.47,767.2
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,1042.73,761.94
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,1026.15,752.3
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,1006.34,740.59
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,983.46,726.88
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,957.6,711.15
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,926.54,691.69
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,892.86,670.37
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,854.16,645.44
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,813.35,618.84
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,768.28,588.59
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,721.72,556.94
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,672.08,522.41
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,621.61,484.92
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,568.5,444.17
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,515.26,402.2
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,458.03,356.1
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,402.07,309.63
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,343.88,260.47
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,288.44,212.4
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,231.6,163.05
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,180.45,118.79
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,128.8,77.08
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,84.8,45.41
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,45.11,23.36
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,25.71,14.58
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,15.88,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,7.86,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,9.83,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,18.41,3.04
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,28.46,18.33
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,54.91,31.03
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,86.39,52.67
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,84.84,58.88
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,64.13,48.75
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,93.47,72.89
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,124.97,98.72
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,199.42,158.58
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,287.75,230.04
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,375.58,301.15
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,480.48,385.22
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,468.3,374.84
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,439.99,350.98
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,466.99,371.4
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,492.76,390.26
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,535.99,422.52
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,576.46,452.23
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,674.05,526.98
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,780.62,606.08
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,862.93,662.97
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,947.01,719.54
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,972.27,734.91
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,994.71,748.76
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,1012.77,759.8
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,1027.77,768.84
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,1037.15,774.58
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,1043.34,778.33
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,1045.83,779.52
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,1045.07,778.69
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,1038.52,774.54
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,1028.66,768.33
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,1012.2,757.45
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,992.68,744.64
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,968.24,729.07
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,940.99,711.6
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,909.41,690.95
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,875.47,668.61
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,837.13,643.35
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,796.92,616.55
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,753.35,586.83
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,706.5,554.41
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,656.19,517.74
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,605.53,479.53
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,551.71,437.95
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,498.5,395.66
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,441.83,349.48
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,387.49,303.85
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,331.26,255.67
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,278.12,209.1
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,223.71,161.54
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,174.24,118.6
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,125.46,78.78
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,83.99,48.27
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,46.71,26.12
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,25.68,14.71
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,15.86,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,6.88,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,2.95,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,6.11,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,9.46,2.32
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,14.28,5.54
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,18.14,8.68
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,19.55,10.51
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,19.29,10.86
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,29.44,19.49
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,39.59,28.05
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,69.61,53.18
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,99.53,77.83
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,121.29,95.38
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,143.23,112.86
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,187.85,148.59
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,233.63,184.66
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,278.87,219.73
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,323.53,253.8
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,331.58,259.17
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,339.24,264.34
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,378.5,294.03
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,418.51,323.86
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,455.57,351.39
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,493.14,379.07
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,508.06,389.59
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,522.73,400.02
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,552.8,422.26
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,588.73,448.52
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,678.25,517.77
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,762.73,582.05
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,835.71,637.98
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,901.89,688.54
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,792.26,604.4
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,674.93,514.02
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,651.43,498.01
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,627.55,481.11
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,716.19,554.01
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,796.16,618.83
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,847.26,658.91
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,881.65,684.74
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,843.88,659.22
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,803.96,632.26
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,759.2,600.8
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,713.05,567.98
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,664.55,533.24
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,615.2,495.48
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,563.33,454.42
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,511.08,411.81
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,454.51,364.43
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,399.12,316.66
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,342.88,267.12
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,289.28,218.82
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,232.16,167.64
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,180.67,121.79
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,129.94,79.59
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,86.41,47.35
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,46.23,24.27
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,25.65,14.77
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,15.99,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,6.88,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,11.8,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,20.16,2.81
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,31.53,20.92
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,60.73,33.86
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,98.96,59.13
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,123.39,86.29
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,132.97,101.66
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,145.91,114.95
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,153.12,122.36
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,192.25,154.13
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,234.46,188.21
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,290.36,233.09
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,351.15,281.47
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,403.16,322.34
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,456.96,364.09
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,514.41,408.5
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,579.28,457.75
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,662.7,522.4
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,756.34,593.12
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,796.99,621.26
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,836.61,647.88
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,878.75,676.52
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,917.52,702.56
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,970.01,737.91
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,1017.79,769.59
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,1039.33,783.48
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,1057.88,795.61
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,1067.32,801.54
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,1073.38,805.37
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,1074.99,806.56
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,1073.16,805.57
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,1066.84,801.87
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,1057.05,796.0
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,1040.89,786.09
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,1021.42,774.01
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,997.31,759.21
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,970.12,742.21
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,937.79,721.25
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,902.8,698.28
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,864.01,672.85
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,822.99,645.47
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,777.7,613.85
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,730.84,580.74
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,681.49,545.93
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,631.25,507.54
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,576.59,464.22
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,521.93,419.67
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,464.47,371.69
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,408.37,323.37
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,350.56,272.49
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,295.3,222.71
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,238.34,171.46
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,185.75,124.5
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,132.18,79.8
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,87.09,46.37
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,45.29,23.2
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,25.62,14.78
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,16.28,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,8.85,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,3.93,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,8.24,0.0
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,12.83,5.15
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,34.74,18.37
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,74.05,44.31
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,60.71,39.64
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,30.89,20.81
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,38.14,26.98
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,45.4,33.04
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,70.58,54.14
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,95.68,74.87
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,108.28,84.95
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,120.91,94.96
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,129.69,101.75
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,138.49,108.5
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,145.7,113.96
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,152.96,119.46
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,153.94,119.93
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,154.95,120.46
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,159.33,123.72
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,163.78,127.03
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,206.19,160.6
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,248.94,194.05
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,288.07,224.27
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,327.41,254.39
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,345.63,268.21
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,363.84,282.05
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,414.59,320.97
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,459.86,355.4
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,437.2,338.08
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,414.32,320.74
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,364.07,282.52
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,309.28,240.43
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,325.72,253.55
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,342.0,266.43
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,382.45,298.23
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,417.37,325.62
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,398.84,311.85
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,380.32,298.15
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,340.54,267.74
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,298.36,235.17
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,247.3,195.09
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,197.07,155.23
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,180.23,142.25
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,163.59,129.29
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,171.86,136.64
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,179.64,143.58
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,181.57,145.75
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,180.86,145.5
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,184.83,148.43
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,183.63,146.08
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,162.59,126.31
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,136.46,101.42
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,102.99,73.28
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,72.72,49.07
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,45.3,29.48
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,27.99,16.76
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,16.45,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,4.91,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,10.81,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,20.21,1.32
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,31.1,20.36
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,57.17,33.03
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,92.3,56.36
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,119.83,84.85
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,133.62,102.5
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,184.47,142.23
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,250.12,195.92
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,305.44,243.06
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,370.1,297.94
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,406.28,329.3
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,438.85,356.42
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,501.32,407.75
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,571.92,464.73
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,644.97,523.53
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,723.91,584.51
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,768.35,616.02
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,811.34,646.17
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,847.87,671.31
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,881.87,694.38
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,916.85,718.36
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,949.7,740.64
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,975.29,757.48
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,997.95,772.23
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,1015.1,783.72
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,1029.09,793.09
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,1038.36,798.91
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,1044.34,802.54
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,1046.01,803.98
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,1044.36,803.23
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,1037.85,799.21
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,1028.0,792.95
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,1012.43,782.91
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,993.68,770.69
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,970.46,755.31
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,944.35,737.84
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,913.18,716.8
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,879.51,693.84
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,841.34,667.19
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,801.17,638.86
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,756.8,606.92
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,711.05,573.63
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,661.8,537.08
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,612.39,498.25
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,559.31,455.37
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,506.56,411.62
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,450.1,363.79
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,395.14,315.96
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,338.72,266.0
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,283.95,216.58
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,228.87,166.96
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,178.56,122.07
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,128.53,80.33
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,85.84,48.42
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,47.57,26.01
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,26.51,15.57
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,16.7,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,7.86,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,9.83,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,18.25,0.0
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,27.68,17.55
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,55.66,29.17
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,96.13,54.63
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,135.83,87.88
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,175.26,123.41
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,218.24,162.43
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,259.57,199.52
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,324.23,252.71
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,399.74,314.18
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,460.0,363.22
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,523.63,413.6
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,576.55,454.79
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,629.41,494.84
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,679.54,532.04
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,728.82,566.07
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,773.2,596.35
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,815.85,625.18
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,855.08,651.06
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,891.99,675.17
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,924.75,696.62
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,954.91,716.28
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,980.43,732.82
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,1002.97,747.43
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,1020.93,759.22
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,1035.68,769.0
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,1044.65,775.07
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,1050.27,779.07
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,1051.52,780.46
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,1049.39,779.75
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,1041.89,776.1
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,1031.07,770.3
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,1015.95,761.48
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,997.62,750.52
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,974.24,735.98
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,947.89,719.37
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,916.92,699.79
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,883.35,678.51
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,845.6,653.69
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,805.71,627.07
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,761.25,596.3
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,715.31,564.14
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,665.97,529.47
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,615.85,491.6
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,563.41,450.51
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,510.89,408.15
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,453.85,360.91
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,398.18,313.45
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,341.54,264.14
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,287.69,216.19
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,231.19,166.11
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,180.56,121.47
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,129.62,79.45
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,86.07,47.26
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,46.75,24.73
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,26.63,15.54
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,15.85,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,6.88,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,9.83,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,16.3,0.0
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,23.83,14.18
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,53.0,25.44
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,95.67,51.62
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,143.38,88.5
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,196.04,132.89
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,248.08,178.93
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,304.15,228.29
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,359.65,276.48
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,417.43,325.06
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,473.27,370.67
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,529.41,414.93
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,583.05,455.8
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,636.58,495.2
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,686.53,530.3
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,735.5,562.16
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,781.35,592.14
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,825.53,620.61
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,864.73,645.41
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,901.67,668.53
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,934.94,690.38
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,965.46,710.4
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,990.63,726.56
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,1012.7,740.79
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,1030.09,752.21
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,1044.17,761.61
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,1045.13,762.66
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,1042.35,761.5
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,990.9,728.51
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,935.37,692.62
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,964.83,713.83
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,986.79,729.18
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,990.55,732.02
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,995.44,735.88
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,975.76,724.06
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,952.75,710.22
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,921.29,690.31
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,887.27,668.6
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,848.81,643.68
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,808.34,617.15
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,763.54,587.05
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,717.31,555.58
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,667.89,521.76
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,617.78,484.96
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,564.29,444.11
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,510.64,401.94
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,453.93,356.14
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,398.59,310.03
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,341.6,261.49
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,286.34,213.33
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,230.61,164.7
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,179.76,120.52
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,128.5,78.7
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,84.91,46.71
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,46.07,24.27
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,25.6,14.69
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,15.43,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,6.88,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
