Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.98,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,6.39,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,11.57,3.27
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,22.06,12.13
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,33.87,21.26
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,37.88,25.63
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,38.62,27.23
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,55.56,41.54
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,72.47,55.61
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,99.86,78.15
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,127.36,100.35
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,152.3,120.13
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,177.8,140.09
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,214.34,168.66
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,253.86,199.13
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,298.47,233.17
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,344.6,267.8
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,390.78,302.36
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,442.52,340.56
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,450.01,344.79
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,460.35,351.26
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,509.61,387.02
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,555.28,419.54
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,570.03,429.08
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,584.19,438.37
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,611.7,457.89
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,639.07,477.12
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,655.53,488.73
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,671.36,499.99
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,668.77,512.68
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,665.34,495.95
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,659.02,491.95
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,651.92,487.44
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,641.45,481.0
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,630.24,474.02
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,676.32,511.43
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,716.27,543.78
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,814.76,621.95
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,889.26,674.69
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,850.6,649.27
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,809.84,622.89
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,765.31,592.66
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,719.29,561.04
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,669.69,526.98
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,619.39,489.65
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,565.28,447.93
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,511.42,405.19
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,454.36,358.63
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,398.74,311.87
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,341.59,262.83
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,287.25,215.01
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,229.82,164.57
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,178.25,119.41
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,127.34,77.53
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,83.85,45.49
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,44.42,22.78
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,24.05,12.7
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,17.2,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,4.91,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.93,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,8.85,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,13.61,4.67
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,23.35,13.45
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,32.83,21.93
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,43.95,31.57
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,55.08,41.07
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,76.28,58.75
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,97.85,76.5
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,146.6,116.02
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,198.28,157.39
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,234.23,185.66
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,271.94,215.01
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,263.17,207.25
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,251.71,197.29
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,286.96,224.24
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,322.93,251.26
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,351.47,272.21
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,380.27,293.16
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,415.98,319.31
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,452.36,345.64
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,520.31,395.73
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,585.7,442.94
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,617.99,465.28
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,650.33,487.67
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,680.72,509.39
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,716.62,534.78
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,726.94,541.54
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,736.23,547.81
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,767.12,582.82
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,796.66,593.44
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,792.39,590.71
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,786.65,587.25
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,766.68,573.9
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,745.63,559.85
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,740.0,557.56
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,732.15,553.6
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,701.26,532.69
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,669.78,511.29
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,612.17,469.59
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,557.01,429.23
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,560.17,434.72
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,559.64,436.69
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,528.08,413.78
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,495.27,389.62
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,419.53,331.1
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,353.99,279.81
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,311.83,246.75
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,270.07,213.17
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,266.23,207.63
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,247.91,187.84
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,200.01,146.29
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,155.88,108.22
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,111.68,72.51
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,74.53,44.98
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,42.17,24.4
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,23.33,11.96
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,16.71,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.93,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.98,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,2.95,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,4.82,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,8.19,1.07
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,11.57,4.06
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,24.07,14.35
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,37.44,25.42
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,78.05,58.76
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,121.99,94.75
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,143.41,112.84
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,162.64,128.46
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,213.87,169.2
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,268.54,212.05
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,290.67,228.83
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,312.9,245.61
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,336.14,262.72
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,358.94,279.27
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,406.79,315.01
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,459.8,353.91
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,487.76,373.58
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,515.76,393.21
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,536.68,407.45
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,557.23,421.37
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,561.01,422.91
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,563.85,423.91
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,548.35,411.89
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,537.72,403.41
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,543.87,407.59
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,549.62,411.41
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,603.13,453.38
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,655.27,493.61
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,655.25,493.86
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,653.88,493.57
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,619.43,468.09
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,585.15,442.74
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,560.23,425.2
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,540.48,411.15
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,708.73,543.12
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,840.36,638.41
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,804.04,613.49
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,765.78,588.26
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,723.28,559.38
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,680.88,530.28
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,632.99,496.52
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,584.53,460.6
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,533.18,421.18
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,482.19,380.86
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,427.99,336.94
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,374.48,292.26
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,319.8,245.61
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,268.05,200.39
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,214.95,154.01
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,166.57,112.0
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,118.88,73.14
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,78.47,43.53
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,41.38,21.76
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,21.72,10.5
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,15.73,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.93,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,10.32,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,16.55,6.4
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,31.27,19.68
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,45.03,32.05
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,62.78,46.46
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,83.33,63.17
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,114.02,88.94
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,145.36,114.87
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,183.73,145.76
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,226.22,179.8
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,282.02,224.2
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,347.34,275.84
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,434.65,345.43
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,537.77,426.06
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,580.12,457.27
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,621.56,487.38
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,642.92,501.12
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,656.53,508.98
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,682.61,525.81
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,704.58,539.36
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,743.84,567.88
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,783.45,596.31
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,786.4,595.91
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,785.03,592.69
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,801.5,604.14
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,816.43,614.41
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,847.1,637.06
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,876.44,658.64
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,915.98,689.57
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,954.03,718.45
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,961.68,723.83
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,966.04,727.31
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,963.82,726.58
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,956.01,722.19
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,940.42,712.31
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,920.79,699.75
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,891.33,680.78
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,859.33,659.97
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,822.77,635.78
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,784.15,609.89
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,740.51,579.68
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,695.47,548.14
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,647.44,514.81
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,598.65,478.38
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,547.09,437.98
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,495.08,396.08
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,440.6,350.97
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,387.34,305.54
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,314.45,244.27
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,253.44,192.76
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,203.04,148.64
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,156.7,108.29
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,117.18,73.56
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,78.1,42.31
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,41.34,20.91
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,22.28,10.78
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,16.22,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,9.34,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,13.68,4.1
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,28.68,13.99
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,65.82,35.36
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,71.98,43.96
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,66.08,44.45
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,79.96,59.75
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,84.22,65.56
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,116.77,92.35
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,149.86,119.14
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,170.97,135.83
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,192.6,152.77
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,192.59,152.13
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,192.06,151.09
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,196.15,153.8
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,200.16,156.43
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,221.51,172.86
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,243.1,189.29
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,280.15,217.65
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,317.65,245.99
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,378.89,292.53
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,437.19,336.11
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,495.36,379.33
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,560.23,426.79
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,588.47,447.33
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,616.65,467.93
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,651.88,494.2
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,686.76,520.08
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,776.01,589.68
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,863.88,656.66
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,864.87,658.05
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,864.29,659.07
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,858.79,655.79
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,850.84,650.87
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,809.97,621.4
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,770.16,592.55
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,843.0,650.6
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,894.48,687.57
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,855.83,661.13
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,814.97,633.49
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,770.21,602.66
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,723.86,570.33
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,674.15,535.2
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,623.57,496.55
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,569.87,454.65
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,516.15,411.5
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,458.51,363.89
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,402.11,315.89
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,344.22,265.56
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,288.89,216.24
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,232.2,165.71
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,179.97,119.44
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,127.08,75.63
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,82.58,42.96
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,41.88,20.29
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,22.39,10.61
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,16.71,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,9.83,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,12.22,2.8
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,26.65,11.11
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,58.81,29.13
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,61.44,34.75
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,51.1,31.62
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,53.89,37.67
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,47.33,34.51
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,76.85,59.1
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,106.25,83.13
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,124.42,97.6
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,142.71,111.99
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,161.0,126.2
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,179.51,140.44
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,212.13,165.79
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,245.37,191.26
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,297.79,231.39
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,349.03,269.9
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,411.02,316.47
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,475.01,363.65
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,539.55,410.88
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,601.39,455.38
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,636.2,479.84
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,671.23,504.43
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,725.89,544.28
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,775.62,580.24
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,743.84,555.28
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,703.8,525.08
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,684.84,511.41
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,664.95,496.9
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,657.15,491.85
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,648.59,486.21
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,671.88,505.43
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,698.29,526.48
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,692.64,524.04
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,685.0,520.36
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,806.65,616.72
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,897.57,681.76
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,858.59,655.82
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,817.46,629.0
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,772.89,598.72
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,726.76,567.0
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,676.46,532.62
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,625.4,494.82
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,571.02,452.81
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,516.77,409.64
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,459.08,362.52
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,402.68,315.0
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,344.9,265.11
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,289.8,216.35
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,231.22,164.7
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,178.3,118.23
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,126.21,75.44
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,81.56,42.83
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,41.45,20.46
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,22.49,10.38
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,16.71,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,2.46,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,4.82,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,7.71,0.64
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,10.6,3.25
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,13.5,5.8
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,16.39,8.31
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,25.09,15.71
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,33.79,23.03
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,55.08,40.82
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,76.4,58.37
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,84.64,64.9
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,92.88,71.36
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,115.19,89.2
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,137.56,106.84
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,165.41,128.7
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,193.6,150.56
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,244.64,190.17
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,299.98,232.35
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,350.82,270.66
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,402.74,309.22
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,434.98,332.59
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,467.61,356.11
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,472.64,358.89
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,477.21,361.5
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,461.74,349.44
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,445.72,337.09
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,472.65,356.82
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,499.47,376.17
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,491.55,370.2
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,483.3,364.21
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,484.34,365.19
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,485.06,365.94
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,516.04,389.63
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,545.93,412.29
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,565.86,427.75
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,578.38,437.99
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,719.92,550.82
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,832.48,636.57
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,825.46,632.58
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,809.87,623.43
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,677.26,528.05
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,553.92,433.39
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,596.26,470.26
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,618.0,489.87
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,553.43,439.67
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,491.75,390.77
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,424.35,336.32
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,362.53,285.1
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,324.35,250.74
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,282.95,212.25
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,226.69,162.76
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,175.54,118.12
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,123.42,76.16
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,80.75,45.55
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,35.76,19.17
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,18.2,7.05
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,10.81,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,8.85,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,12.13,2.07
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,26.78,13.09
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,55.23,30.63
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,71.5,43.16
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,88.01,58.03
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,128.6,92.32
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,174.73,131.81
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,232.43,180.43
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,297.67,234.77
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,340.46,270.76
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,384.31,306.55
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,376.21,300.67
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,356.45,284.91
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,341.64,271.78
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,313.91,247.88
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,429.22,339.5
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,554.57,435.16
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,557.46,434.83
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,558.42,433.72
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,503.35,387.82
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,433.48,330.41
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,473.85,361.74
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,510.31,389.47
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,470.72,357.64
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,422.56,319.64
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,457.96,346.14
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,493.35,372.07
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,569.94,429.51
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,639.37,480.81
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,651.43,488.84
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,662.64,496.67
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,622.98,468.52
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,583.3,440.37
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,558.33,424.18
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,532.01,406.79
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,580.64,446.02
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,622.95,479.77
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,694.77,537.12
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,748.68,578.55
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,734.02,568.84
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,712.1,554.43
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,663.66,521.46
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,613.25,484.77
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,558.85,443.29
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,504.92,400.8
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,447.9,354.44
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,392.54,308.02
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,334.09,257.94
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,279.55,210.0
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,223.61,160.93
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,172.97,116.84
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,122.58,75.76
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,80.21,44.91
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,42.55,23.2
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,23.6,10.45
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,16.22,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,4.91,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,8.67,0.0
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,18.02,7.7
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,36.93,20.34
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,42.71,26.15
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,43.28,28.39
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,57.25,41.83
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,66.7,50.76
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,99.08,77.51
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,131.63,103.87
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,144.41,113.69
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,157.31,123.51
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,177.55,139.08
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,198.19,154.71
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,225.21,175.1
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,252.69,195.44
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,287.57,221.27
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,320.54,245.22
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,368.03,279.86
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,416.6,314.54
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,462.5,347.89
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,509.34,381.61
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,530.15,396.01
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,556.68,414.52
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,538.44,401.8
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,525.24,392.62
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,519.77,389.12
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,513.84,385.16
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,518.1,388.99
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,521.99,392.52
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,521.35,392.94
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,520.3,393.07
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,543.93,411.86
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,572.37,434.06
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,603.0,460.12
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,635.28,487.22
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,760.62,587.72
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,859.96,662.05
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,821.81,635.55
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,781.9,608.42
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,737.4,577.53
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,691.74,545.36
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,642.34,508.06
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,592.7,470.11
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,539.0,428.34
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,486.15,386.17
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,430.78,340.82
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,377.34,295.88
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,321.34,248.23
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,268.78,202.54
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,214.69,155.66
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,165.99,113.81
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,117.34,74.45
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,76.99,44.93
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,41.26,23.23
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,22.79,9.37
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,15.24,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,12.78,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,20.9,6.07
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,38.8,23.74
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,68.83,44.16
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,70.11,46.91
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,64.33,44.91
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,78.73,59.26
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,87.06,67.59
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,121.04,95.31
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,156.01,123.4
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,182.58,144.31
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,211.14,166.53
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,243.5,191.52
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,276.87,216.96
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,332.47,259.61
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,394.3,306.13
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,460.96,356.58
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,536.49,412.53
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,631.25,483.34
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,730.38,555.23
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,745.68,562.61
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,756.87,567.66
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,813.44,608.61
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,873.16,650.64
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,923.77,684.43
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,972.81,716.29
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,980.25,720.74
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,984.53,723.61
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,898.4,665.77
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,793.07,587.96
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,806.8,599.83
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,812.88,605.75
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,874.39,654.36
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,924.19,689.31
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,892.05,668.71
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,861.09,649.38
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,850.35,643.39
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,833.38,633.0
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,796.34,608.88
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,759.8,584.99
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,716.25,555.24
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,671.58,524.35
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,623.67,489.8
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,575.42,453.82
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,522.93,413.35
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,470.69,371.98
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,416.43,327.85
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,364.03,284.03
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,309.03,237.32
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,257.41,192.53
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,205.3,147.38
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,158.45,107.16
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,111.73,69.56
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,72.08,40.79
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,37.56,20.22
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,20.31,7.16
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,13.76,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
