Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.7,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,21,5,15,8.5,5.0,1.85,16.45,5.5,4.91,0.0
2018,7,21,5,30,12.0,9.0,1.9,16.7,10.0,8.57,0.0
2018,7,21,5,45,6.0,16.0,1.95,16.9,16.5,15.67,6.86
2018,7,21,6,0,0.0,23.0,2.0,17.1,23.0,22.19,12.81
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,32.82,21.97
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,43.46,31.06
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,78.49,60.12
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,114.34,89.47
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,163.9,129.01
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,219.48,173.14
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,266.15,209.83
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,316.99,249.41
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,347.51,272.5
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,378.18,295.32
2018,7,21,8,45,419.0,212.5,1.95,20.25,498.5,493.56,385.67
2018,7,21,9,0,644.0,163.0,2.0,20.5,614.0,624.06,484.33
2018,7,21,9,15,575.5,203.0,2.0,20.7,623.5,641.04,493.39
2018,7,21,9,30,507.0,243.0,2.0,20.9,633.0,649.34,496.72
2018,7,21,9,45,450.5,286.5,2.05,21.1,645.0,666.25,506.22
2018,7,21,10,0,394.0,330.0,2.1,21.3,657.0,677.79,511.63
2018,7,21,10,15,385.5,341.0,2.15,21.4,670.0,694.57,522.57
2018,7,21,10,30,377.0,352.0,2.2,21.5,683.0,704.67,528.89
2018,7,21,10,45,315.0,387.0,2.3,21.65,668.5,692.14,517.79
2018,7,21,11,0,253.0,422.0,2.4,21.8,654.0,675.83,504.11
2018,7,21,11,15,238.5,426.0,2.45,21.85,647.5,670.86,500.18
2018,7,21,11,30,224.0,430.0,2.5,21.9,641.0,658.39,491.09
2018,7,21,11,45,401.5,349.0,2.55,21.95,731.0,766.76,572.51
2018,7,21,12,0,579.0,268.0,2.6,22.0,821.0,865.58,644.77
2018,7,21,12,15,685.5,217.5,2.65,22.0,872.0,922.14,683.53
2018,7,21,12,30,792.0,167.0,2.7,22.0,923.0,972.15,716.61
2018,7,21,12,45,690.5,213.0,2.75,21.95,868.5,917.45,680.57
2018,7,21,13,0,589.0,259.0,2.8,21.9,814.0,857.7,640.5
2018,7,21,13,15,529.5,279.0,2.8,21.85,772.0,811.82,608.41
2018,7,21,13,30,470.0,299.0,2.8,21.8,730.0,764.78,575.06
2018,7,21,13,45,367.5,341.5,2.85,21.7,673.5,701.42,528.69
2018,7,21,14,0,265.0,384.0,2.9,21.6,617.0,636.06,480.3
2018,7,21,14,15,551.0,249.0,2.9,21.5,714.0,751.92,572.39
2018,7,21,14,30,837.0,114.0,2.9,21.4,811.0,838.07,635.04
2018,7,21,14,45,829.5,111.0,2.9,21.3,777.5,801.15,609.96
2018,7,21,15,0,822.0,108.0,2.9,21.2,744.0,762.25,584.27
2018,7,21,15,15,758.0,121.0,2.9,21.2,683.5,697.32,539.46
2018,7,21,15,30,694.0,134.0,2.9,21.2,623.0,633.55,493.8
2018,7,21,15,45,733.0,116.0,2.9,20.85,603.0,609.73,477.71
2018,7,21,16,0,772.0,98.0,2.9,20.5,583.0,581.1,457.03
2018,7,21,16,15,756.0,94.0,2.9,20.25,537.5,530.01,417.82
2018,7,21,16,30,740.0,90.0,2.9,20.0,492.0,479.04,377.65
2018,7,21,16,45,706.5,87.5,2.95,19.8,441.0,421.73,331.37
2018,7,21,17,0,673.0,85.0,3.0,19.6,390.0,366.11,285.15
2018,7,21,17,15,651.0,78.5,3.0,19.25,344.0,314.05,240.53
2018,7,21,17,30,629.0,72.0,3.0,18.9,298.0,263.77,196.25
2018,7,21,17,45,578.5,66.5,3.0,18.6,249.0,209.3,148.87
2018,7,21,18,0,528.0,61.0,3.0,18.3,200.0,160.21,106.55
2018,7,21,18,15,405.0,54.5,2.95,18.05,147.5,105.78,64.88
2018,7,21,18,30,282.0,48.0,2.9,17.8,95.0,64.91,37.3
2018,7,21,18,45,187.5,34.0,2.85,17.55,61.0,32.2,17.13
2018,7,21,19,0,93.0,20.0,2.8,17.3,27.0,15.37,3.58
2018,7,21,19,15,52.0,11.0,2.7,17.2,14.5,10.81,0.0
2018,7,21,19,30,11.0,2.0,2.6,17.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,2.5,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,22,5,15,53.0,10.0,1.8,16.5,13.0,9.83,0.0
2018,7,22,5,30,93.0,18.0,1.8,16.7,24.0,13.85,0.61
2018,7,22,5,45,143.0,31.5,1.85,16.9,50.0,27.55,14.67
2018,7,22,6,0,193.0,45.0,1.9,17.1,76.0,53.3,31.49
2018,7,22,6,15,217.0,56.5,1.9,17.3,103.0,79.63,51.55
2018,7,22,6,30,241.0,68.0,1.9,17.5,130.0,108.7,75.62
2018,7,22,6,45,225.5,95.0,1.95,17.7,163.0,145.57,108.34
2018,7,22,7,0,210.0,122.0,2.0,17.9,196.0,180.44,138.93
2018,7,22,7,15,335.0,124.0,2.05,18.15,263.5,240.38,186.75
2018,7,22,7,30,460.0,126.0,2.1,18.4,331.0,313.12,245.37
2018,7,22,7,45,551.5,120.0,2.1,18.65,395.0,376.71,296.85
2018,7,22,8,0,643.0,114.0,2.1,18.9,459.0,447.63,353.34
2018,7,22,8,15,727.5,98.5,2.15,19.15,523.5,513.4,405.19
2018,7,22,8,30,812.0,83.0,2.2,19.4,588.0,584.78,460.21
2018,7,22,8,45,825.5,85.0,2.25,19.65,631.0,633.69,496.62
2018,7,22,9,0,839.0,87.0,2.3,19.9,674.0,681.91,530.4
2018,7,22,9,15,779.0,120.5,2.35,20.05,690.0,708.35,547.71
2018,7,22,9,30,719.0,154.0,2.4,20.2,706.0,727.45,559.91
2018,7,22,9,45,590.0,224.0,2.5,20.4,691.0,719.53,551.1
2018,7,22,10,0,461.0,294.0,2.6,20.6,676.0,699.04,532.49
2018,7,22,10,15,375.0,341.0,2.7,20.7,659.0,680.61,516.78
2018,7,22,10,30,289.0,388.0,2.8,20.8,642.0,661.12,499.91
2018,7,22,10,45,300.5,392.5,2.85,20.9,662.0,684.28,516.29
2018,7,22,11,0,312.0,397.0,2.9,21.0,682.0,706.81,531.9
2018,7,22,11,15,330.5,377.5,3.0,21.05,684.0,710.82,535.6
2018,7,22,11,30,349.0,358.0,3.1,21.1,686.0,713.97,538.88
2018,7,22,11,45,416.5,319.5,3.2,21.15,714.5,751.78,567.98
2018,7,22,12,0,484.0,281.0,3.3,21.2,743.0,782.52,591.96
2018,7,22,12,15,688.0,195.0,3.4,21.25,851.5,901.38,677.47
2018,7,22,12,30,892.0,109.0,3.5,21.3,960.0,1007.56,748.61
2018,7,22,12,45,892.0,108.0,3.6,21.3,953.5,1001.8,744.75
2018,7,22,13,0,892.0,107.0,3.7,21.3,947.0,992.75,739.72
2018,7,22,13,15,889.5,106.0,3.75,21.3,932.5,978.0,730.62
2018,7,22,13,30,887.0,105.0,3.8,21.3,918.0,960.12,719.48
2018,7,22,13,45,882.5,104.5,3.9,21.25,897.0,937.81,705.81
2018,7,22,14,0,878.0,104.0,4.0,21.2,876.0,912.63,690.13
2018,7,22,14,15,872.0,102.5,4.05,21.15,848.5,882.35,670.6
2018,7,22,14,30,866.0,101.0,4.1,21.1,821.0,849.56,649.22
2018,7,22,14,45,858.0,99.5,4.15,21.0,787.5,812.78,624.98
2018,7,22,15,0,850.0,98.0,4.2,20.9,754.0,773.97,599.08
2018,7,22,15,15,839.0,95.5,4.2,20.9,715.0,730.05,568.8
2018,7,22,15,30,828.0,93.0,4.2,20.9,676.0,684.76,537.2
2018,7,22,15,45,814.5,90.5,4.2,20.6,633.0,636.66,503.08
2018,7,22,16,0,801.0,88.0,4.2,20.3,590.0,587.86,466.2
2018,7,22,16,15,783.5,85.0,4.2,20.1,543.5,536.17,425.9
2018,7,22,16,30,766.0,82.0,4.2,19.9,497.0,484.07,384.13
2018,7,22,16,45,742.0,78.5,4.2,19.7,448.5,428.88,338.75
2018,7,22,17,0,718.0,75.0,4.2,19.5,400.0,375.11,293.19
2018,7,22,17,15,686.0,71.0,4.2,19.2,350.5,319.63,245.3
2018,7,22,17,30,654.0,67.0,4.2,18.9,301.0,266.0,197.97
2018,7,22,17,45,608.5,62.0,4.2,18.6,252.5,211.91,150.29
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,162.61,107.24
2018,7,22,18,15,496.5,50.0,4.1,18.05,159.0,113.53,67.36
2018,7,22,18,30,430.0,43.0,4.0,17.8,114.0,72.0,37.6
2018,7,22,18,45,329.5,33.5,3.9,17.55,77.0,34.93,17.13
2018,7,22,19,0,229.0,24.0,3.8,17.3,40.0,19.15,5.14
2018,7,22,19,15,122.0,13.0,3.7,17.15,21.0,12.78,0.0
2018,7,22,19,30,15.0,2.0,3.6,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.15,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.2,2.0,0.0,0.0
2018,7,23,5,15,119.5,12.5,2.85,15.35,19.0,12.29,0.0
2018,7,23,5,30,224.0,22.0,2.8,15.5,36.0,17.59,1.12
2018,7,23,5,45,303.5,29.0,2.75,15.7,66.0,27.45,13.0
2018,7,23,6,0,383.0,36.0,2.7,15.9,96.0,58.41,29.07
2018,7,23,6,15,258.5,29.5,2.65,16.2,76.5,59.63,33.27
2018,7,23,6,30,134.0,23.0,2.6,16.5,57.0,46.43,28.18
2018,7,23,6,45,67.0,34.5,2.55,16.75,51.5,49.55,34.11
2018,7,23,7,0,0.0,46.0,2.5,17.0,46.0,44.43,31.97
2018,7,23,7,15,0.0,69.5,2.5,17.35,69.5,67.19,50.89
2018,7,23,7,30,0.0,93.0,2.5,17.7,93.0,89.89,69.46
2018,7,23,7,45,0.0,108.0,2.5,18.0,108.0,104.43,81.05
2018,7,23,8,0,0.0,123.0,2.5,18.3,123.0,119.01,92.53
2018,7,23,8,15,3.0,153.0,2.5,18.6,155.0,149.88,117.04
2018,7,23,8,30,6.0,183.0,2.5,18.9,187.0,181.16,141.5
2018,7,23,8,45,15.0,218.5,2.5,19.25,229.0,222.17,173.36
2018,7,23,9,0,24.0,254.0,2.5,19.6,271.0,264.11,205.42
2018,7,23,9,15,42.0,291.0,2.55,19.85,322.5,318.49,246.87
2018,7,23,9,30,60.0,328.0,2.6,20.1,374.0,371.75,286.76
2018,7,23,9,45,101.5,359.5,2.65,20.4,441.5,440.15,338.01
2018,7,23,10,0,143.0,391.0,2.7,20.7,509.0,516.08,393.65
2018,7,23,10,15,262.5,373.0,2.8,20.85,599.5,613.68,467.08
2018,7,23,10,30,382.0,355.0,2.9,21.0,690.0,712.35,539.58
2018,7,23,10,45,377.5,375.0,2.95,21.2,713.0,738.5,556.09
2018,7,23,11,0,373.0,395.0,3.0,21.4,736.0,763.12,571.94
2018,7,23,11,15,339.0,406.5,3.1,21.5,720.5,748.86,560.79
2018,7,23,11,30,305.0,418.0,3.2,21.6,705.0,732.25,548.24
2018,7,23,11,45,229.5,445.5,3.3,21.65,662.5,682.49,511.09
2018,7,23,12,0,154.0,473.0,3.4,21.7,620.0,636.76,476.37
2018,7,23,12,15,212.0,447.0,3.55,21.65,649.0,668.66,502.09
2018,7,23,12,30,270.0,421.0,3.7,21.6,678.0,705.97,531.0
2018,7,23,12,45,290.0,405.0,3.85,21.55,679.5,707.74,533.63
2018,7,23,13,0,310.0,389.0,4.0,21.5,681.0,707.99,535.43
2018,7,23,13,15,231.5,419.5,4.15,21.45,635.5,658.25,497.89
2018,7,23,13,30,153.0,450.0,4.3,21.4,590.0,603.86,456.83
2018,7,23,13,45,201.5,414.5,4.45,21.3,594.5,609.38,464.17
2018,7,23,14,0,250.0,379.0,4.6,21.2,599.0,617.51,473.03
2018,7,23,14,15,566.0,240.5,4.7,21.1,716.5,756.79,584.95
2018,7,23,14,30,882.0,102.0,4.8,21.0,834.0,864.13,664.51
2018,7,23,14,45,874.0,100.0,4.9,20.9,800.0,826.27,638.84
2018,7,23,15,0,866.0,98.0,5.0,20.8,766.0,786.34,612.22
2018,7,23,15,15,855.0,96.0,5.0,20.8,726.5,742.28,581.55
2018,7,23,15,30,844.0,94.0,5.0,20.8,687.0,696.79,549.52
2018,7,23,15,45,828.5,92.0,5.1,20.45,642.5,647.12,514.36
2018,7,23,16,0,813.0,90.0,5.2,20.1,598.0,597.58,476.86
2018,7,23,16,15,602.5,130.0,5.2,19.8,490.0,477.82,381.99
2018,7,23,16,30,392.0,170.0,5.2,19.5,382.0,374.92,299.16
2018,7,23,16,45,251.5,165.5,5.2,19.2,296.5,281.18,223.85
2018,7,23,17,0,111.0,161.0,5.2,18.9,211.0,202.98,160.83
2018,7,23,17,15,75.5,97.0,5.1,18.6,129.0,121.76,94.72
2018,7,23,17,30,40.0,33.0,5.0,18.3,47.0,44.49,30.89
2018,7,23,17,45,104.0,43.5,4.95,17.95,72.5,67.91,48.2
2018,7,23,18,0,168.0,54.0,4.9,17.6,98.0,83.64,57.94
2018,7,23,18,15,129.0,37.0,4.75,17.35,66.5,51.28,31.76
2018,7,23,18,30,90.0,20.0,4.6,17.1,35.0,24.42,11.25
2018,7,23,18,45,74.5,20.5,4.4,16.8,30.0,19.61,8.97
2018,7,23,19,0,59.0,21.0,4.2,16.5,25.0,17.72,3.56
2018,7,23,19,15,35.5,11.5,4.15,16.4,13.5,11.3,0.0
2018,7,23,19,30,12.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.0,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.8,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.0,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.15,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.3,7.0,6.74,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.55,10.0,9.64,2.48
2018,7,24,6,30,0.0,13.0,3.6,16.8,13.0,12.53,4.98
2018,7,24,6,45,0.0,17.0,3.6,17.0,17.0,16.4,8.28
2018,7,24,7,0,0.0,21.0,3.6,17.2,21.0,20.26,11.53
2018,7,24,7,15,1.0,60.5,3.6,17.45,61.0,58.82,43.88
2018,7,24,7,30,2.0,100.0,3.6,17.7,101.0,97.45,75.74
2018,7,24,7,45,4.0,129.5,3.55,17.95,131.5,127.03,99.65
2018,7,24,8,0,6.0,159.0,3.5,18.2,162.0,156.95,123.48
2018,7,24,8,15,8.0,178.0,3.55,18.45,182.5,176.99,139.08
2018,7,24,8,30,10.0,197.0,3.6,18.7,203.0,197.26,154.73
2018,7,24,8,45,20.0,231.0,3.65,18.95,244.5,237.7,186.3
2018,7,24,9,0,30.0,265.0,3.7,19.2,286.0,281.99,220.42
2018,7,24,9,15,38.0,292.5,3.75,19.4,320.5,317.06,246.98
2018,7,24,9,30,46.0,320.0,3.8,19.6,355.0,352.82,273.8
2018,7,24,9,45,45.5,334.0,3.9,19.8,370.0,368.63,285.06
2018,7,24,10,0,45.0,348.0,4.0,20.0,385.0,384.29,296.23
2018,7,24,10,15,55.0,370.5,4.05,20.15,417.5,417.7,321.03
2018,7,24,10,30,65.0,393.0,4.1,20.3,450.0,451.57,345.92
2018,7,24,10,45,67.5,407.0,4.15,20.4,467.5,470.14,359.16
2018,7,24,11,0,70.0,421.0,4.2,20.5,485.0,488.59,372.34
2018,7,24,11,15,92.0,437.5,4.2,20.55,523.0,528.39,401.86
2018,7,24,11,30,114.0,454.0,4.2,20.6,561.0,574.99,435.92
2018,7,24,11,45,175.5,457.5,4.25,20.65,624.0,641.23,485.48
2018,7,24,12,0,237.0,461.0,4.3,20.7,687.0,707.61,534.37
2018,7,24,12,15,334.0,417.5,4.35,20.7,735.5,767.19,579.81
2018,7,24,12,30,431.0,374.0,4.4,20.7,784.0,824.9,623.57
2018,7,24,12,45,501.0,329.0,4.4,20.7,802.0,846.26,640.96
2018,7,24,13,0,571.0,284.0,4.4,20.7,820.0,865.34,656.93
2018,7,24,13,15,571.5,279.0,4.4,20.7,808.5,852.98,648.57
2018,7,24,13,30,572.0,274.0,4.4,20.7,797.0,838.4,638.89
2018,7,24,13,45,600.5,254.5,4.45,20.65,792.0,833.39,637.3
2018,7,24,14,0,629.0,235.0,4.5,20.6,787.0,824.91,633.2
2018,7,24,14,15,759.5,166.5,4.5,20.55,811.5,851.09,653.23
2018,7,24,14,30,890.0,98.0,4.5,20.5,836.0,866.67,665.11
2018,7,24,14,45,882.0,96.5,4.5,20.4,802.0,829.03,639.68
2018,7,24,15,0,874.0,95.0,4.5,20.3,768.0,789.28,612.88
2018,7,24,15,15,863.0,93.5,4.5,20.3,728.5,745.39,582.57
2018,7,24,15,30,852.0,92.0,4.5,20.3,689.0,700.04,550.89
2018,7,24,15,45,839.0,89.5,4.55,20.05,645.5,651.14,516.31
2018,7,24,16,0,826.0,87.0,4.6,19.8,602.0,601.44,478.68
2018,7,24,16,15,808.5,84.0,4.6,19.6,554.5,548.48,437.19
2018,7,24,16,30,791.0,81.0,4.6,19.4,507.0,495.04,394.14
2018,7,24,16,45,767.5,77.5,4.6,19.2,457.5,438.73,347.58
2018,7,24,17,0,744.0,74.0,4.6,19.0,408.0,383.74,300.72
2018,7,24,17,15,694.0,72.5,4.6,18.7,353.5,322.83,248.38
2018,7,24,17,30,644.0,71.0,4.6,18.4,299.0,265.69,198.36
2018,7,24,17,45,598.5,65.5,4.6,18.1,250.5,211.63,150.61
2018,7,24,18,0,553.0,60.0,4.6,17.8,202.0,162.4,107.56
2018,7,24,18,15,484.5,51.5,4.55,17.55,156.0,112.23,66.92
2018,7,24,18,30,416.0,43.0,4.5,17.3,110.0,69.88,36.63
2018,7,24,18,45,319.0,33.5,4.4,17.05,74.0,33.89,16.86
2018,7,24,19,0,222.0,24.0,4.3,16.8,38.0,19.45,3.38
2018,7,24,19,15,119.0,13.5,4.25,16.65,20.0,13.27,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.15,16.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,2.0,3.4,15.25,2.0,1.97,0.0
2018,7,25,5,30,0.0,4.0,3.4,15.5,4.0,3.85,0.0
2018,7,25,5,45,42.0,9.5,3.45,15.75,16.0,7.76,0.13
2018,7,25,6,0,84.0,15.0,3.5,16.0,28.0,18.64,6.88
2018,7,25,6,15,42.0,20.0,3.45,16.3,26.5,24.12,12.86
2018,7,25,6,30,0.0,25.0,3.4,16.6,25.0,24.12,14.81
2018,7,25,6,45,0.0,42.0,3.35,16.9,42.0,40.56,28.74
2018,7,25,7,0,0.0,59.0,3.3,17.2,59.0,57.01,42.53
2018,7,25,7,15,0.0,79.5,3.35,17.5,79.5,76.84,58.92
2018,7,25,7,30,0.0,100.0,3.4,17.8,100.0,96.64,75.04
2018,7,25,7,45,0.5,119.0,3.45,18.1,119.5,115.29,89.98
2018,7,25,8,0,1.0,138.0,3.5,18.4,139.0,134.06,104.83
2018,7,25,8,15,6.5,169.5,3.5,18.65,173.5,167.89,131.71
2018,7,25,8,30,12.0,201.0,3.5,18.9,208.0,202.4,158.74
2018,7,25,8,45,15.0,220.0,3.5,19.15,230.0,223.66,174.96
2018,7,25,9,0,18.0,239.0,3.5,19.4,252.0,245.21,191.28
2018,7,25,9,15,26.0,270.0,3.5,19.65,289.5,285.75,222.27
2018,7,25,9,30,34.0,301.0,3.5,19.9,327.0,324.44,251.41
2018,7,25,9,45,70.0,342.0,3.55,20.1,398.5,396.83,306.64
2018,7,25,10,0,106.0,383.0,3.6,20.3,470.0,471.78,362.65
2018,7,25,10,15,155.0,402.0,3.7,20.45,534.5,543.25,415.86
2018,7,25,10,30,204.0,421.0,3.8,20.6,599.0,612.21,466.48
2018,7,25,10,45,220.5,430.5,3.85,20.75,627.5,642.95,488.11
2018,7,25,11,0,237.0,440.0,3.9,20.9,656.0,673.62,509.73
2018,7,25,11,15,276.0,427.5,4.0,20.95,683.0,709.4,536.21
2018,7,25,11,30,315.0,415.0,4.1,21.0,710.0,739.3,558.52
2018,7,25,11,45,324.5,414.5,4.2,21.0,720.5,751.72,567.56
2018,7,25,12,0,334.0,414.0,4.3,21.0,731.0,762.91,575.87
2018,7,25,12,15,311.5,417.0,4.45,21.0,713.0,744.27,562.63
2018,7,25,12,30,289.0,420.0,4.6,21.0,695.0,724.26,548.6
2018,7,25,12,45,252.5,435.0,4.7,20.95,674.0,701.5,531.74
2018,7,25,13,0,216.0,450.0,4.8,20.9,653.0,671.86,509.95
2018,7,25,13,15,243.5,435.0,4.9,20.85,660.5,686.1,522.02
2018,7,25,13,30,271.0,420.0,5.0,20.8,668.0,692.31,528.25
2018,7,25,13,45,289.0,398.5,5.05,20.7,657.0,680.95,521.64
2018,7,25,14,0,307.0,377.0,5.1,20.6,646.0,667.78,513.77
2018,7,25,14,15,495.5,280.5,5.15,20.45,698.0,733.11,568.7
2018,7,25,14,30,684.0,184.0,5.2,20.3,750.0,782.71,610.21
2018,7,25,14,45,651.5,187.0,5.25,20.1,708.0,735.44,576.89
2018,7,25,15,0,619.0,190.0,5.3,19.9,666.0,688.34,542.63
2018,7,25,15,15,425.5,242.0,5.3,19.9,561.0,568.53,448.94
2018,7,25,15,30,232.0,294.0,5.3,19.9,456.0,460.82,362.94
2018,7,25,15,45,166.0,270.5,5.3,19.4,382.5,379.15,300.08
2018,7,25,16,0,100.0,247.0,5.3,18.9,309.0,306.55,243.08
2018,7,25,16,15,56.5,207.5,5.3,18.6,242.0,234.98,186.39
2018,7,25,16,30,13.0,168.0,5.3,18.3,175.0,169.37,133.69
2018,7,25,16,45,185.0,120.0,5.3,18.0,203.5,205.28,164.18
2018,7,25,17,0,357.0,72.0,5.3,17.7,232.0,220.67,175.15
2018,7,25,17,15,326.0,60.5,5.25,17.45,192.5,177.65,137.86
2018,7,25,17,30,295.0,49.0,5.2,17.2,153.0,137.83,103.06
2018,7,25,17,45,230.5,41.0,5.2,16.9,114.0,96.57,68.22
2018,7,25,18,0,166.0,33.0,5.2,16.6,75.0,62.64,40.56
2018,7,25,18,15,97.0,21.0,5.05,16.4,44.0,32.06,17.13
2018,7,25,18,30,28.0,9.0,4.9,16.2,13.0,10.46,2.01
2018,7,25,18,45,21.5,7.5,4.8,16.0,10.0,7.08,0.0
2018,7,25,19,0,15.0,6.0,4.7,15.8,7.0,5.25,0.0
2018,7,25,19,15,9.5,3.5,4.55,15.7,4.0,3.44,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.6,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,3.65,15.3,1.5,1.47,0.0
2018,7,26,5,30,0.0,3.0,3.6,15.5,3.0,2.89,0.0
2018,7,26,5,45,14.0,6.0,3.55,15.7,8.0,5.45,0.0
2018,7,26,6,0,28.0,9.0,3.5,15.9,13.0,10.19,1.84
2018,7,26,6,15,14.0,11.0,3.45,16.2,13.0,12.45,4.25
2018,7,26,6,30,0.0,13.0,3.4,16.5,13.0,12.53,4.99
2018,7,26,6,45,0.0,22.5,3.35,16.75,22.5,21.71,12.8
2018,7,26,7,0,0.0,32.0,3.3,17.0,32.0,30.89,20.55
2018,7,26,7,15,0.0,52.5,3.25,17.25,52.5,50.72,37.15
2018,7,26,7,30,0.0,73.0,3.2,17.5,73.0,70.58,53.54
2018,7,26,7,45,0.0,82.5,3.1,17.7,82.5,79.79,60.92
2018,7,26,8,0,0.0,92.0,3.0,17.9,92.0,89.01,68.22
2018,7,26,8,15,0.0,112.0,2.95,18.15,112.0,108.42,83.75
2018,7,26,8,30,0.0,132.0,2.9,18.4,132.0,127.89,99.13
2018,7,26,8,45,1.0,147.0,2.85,18.65,147.5,143.2,111.02
2018,7,26,9,0,2.0,162.0,2.8,18.9,163.0,158.64,122.92
2018,7,26,9,15,4.5,181.0,2.8,19.1,184.0,179.22,138.87
2018,7,26,9,30,7.0,200.0,2.8,19.3,205.0,200.05,154.86
2018,7,26,9,45,9.5,222.0,2.85,19.55,229.5,224.05,173.18
2018,7,26,10,0,12.0,244.0,2.9,19.8,254.0,248.27,191.49
2018,7,26,10,15,19.0,282.0,2.95,19.95,298.5,292.47,225.14
2018,7,26,10,30,26.0,320.0,3.0,20.1,343.0,342.26,262.52
2018,7,26,10,45,32.0,346.5,3.1,20.25,375.5,375.66,287.22
2018,7,26,11,0,38.0,373.0,3.2,20.4,408.0,409.31,311.97
2018,7,26,11,15,34.0,369.5,3.35,20.4,401.0,402.81,306.85
2018,7,26,11,30,30.0,366.0,3.5,20.4,394.0,396.02,301.69
2018,7,26,11,45,38.0,386.0,3.6,20.4,422.0,424.87,323.37
2018,7,26,12,0,46.0,406.0,3.7,20.4,450.0,453.68,344.81
2018,7,26,12,15,44.0,404.5,3.85,20.35,446.5,450.29,342.37
2018,7,26,12,30,42.0,403.0,4.0,20.3,443.0,446.65,339.89
2018,7,26,12,45,65.0,404.0,4.15,20.25,465.0,470.2,358.62
2018,7,26,13,0,88.0,405.0,4.3,20.2,487.0,493.1,376.79
2018,7,26,13,15,96.5,387.0,4.4,20.05,476.0,487.97,374.0
2018,7,26,13,30,105.0,369.0,4.5,19.9,465.0,475.62,366.01
2018,7,26,13,45,132.5,347.0,4.55,19.8,465.0,476.29,368.32
2018,7,26,14,0,160.0,325.0,4.6,19.7,465.0,475.33,369.35
2018,7,26,14,15,518.0,219.0,4.65,19.5,651.0,692.5,542.31
2018,7,26,14,30,876.0,113.0,4.7,19.3,837.0,869.46,672.67
2018,7,26,14,45,867.5,110.5,4.75,19.15,802.0,830.77,645.7
2018,7,26,15,0,859.0,108.0,4.8,19.0,767.0,790.03,618.32
2018,7,26,15,15,847.0,106.0,4.8,19.0,727.0,745.36,587.12
2018,7,26,15,30,835.0,104.0,4.8,19.0,687.0,699.34,554.61
2018,7,26,15,45,821.5,100.5,4.8,18.55,642.5,650.87,519.62
2018,7,26,16,0,808.0,97.0,4.8,18.1,598.0,600.21,481.15
2018,7,26,16,15,751.0,97.5,4.75,17.85,534.0,528.47,424.6
2018,7,26,16,30,694.0,98.0,4.7,17.6,470.0,460.43,369.76
2018,7,26,16,45,604.5,102.5,4.7,17.35,403.0,386.16,308.91
2018,7,26,17,0,515.0,107.0,4.7,17.1,336.0,320.25,253.98
2018,7,26,17,15,485.0,101.5,4.7,16.8,295.5,274.64,214.44
2018,7,26,17,30,455.0,96.0,4.7,16.5,255.0,230.83,175.78
2018,7,26,17,45,442.0,83.0,4.7,16.25,217.0,188.12,137.31
2018,7,26,18,0,429.0,70.0,4.7,16.0,179.0,147.43,100.77
2018,7,26,18,15,367.0,59.0,4.6,15.8,137.5,102.23,64.12
2018,7,26,18,30,305.0,48.0,4.5,15.6,96.0,64.77,36.92
2018,7,26,18,45,210.0,34.5,4.45,15.4,62.0,31.56,16.88
2018,7,26,19,0,115.0,21.0,4.4,15.2,28.0,16.41,0.0
2018,7,26,19,15,57.5,10.5,4.3,15.15,14.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,5,15,1.0,1.5,4.65,14.7,1.5,1.47,0.0
2018,7,27,5,30,2.0,3.0,4.7,14.9,3.0,2.91,0.0
2018,7,27,5,45,1.0,5.5,4.8,15.15,5.5,5.31,0.0
2018,7,27,6,0,0.0,8.0,4.9,15.4,8.0,7.71,0.75
2018,7,27,6,15,0.0,11.5,4.85,15.6,11.5,11.08,3.71
2018,7,27,6,30,0.0,15.0,4.8,15.8,15.0,14.46,6.65
2018,7,27,6,45,0.0,27.0,4.75,16.05,27.0,26.05,16.53
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,37.66,26.33
2018,7,27,7,15,0.0,55.5,4.65,16.5,55.5,53.62,39.7
2018,7,27,7,30,0.0,72.0,4.6,16.7,72.0,69.61,52.91
2018,7,27,7,45,0.0,82.0,4.55,16.85,82.0,79.31,60.75
2018,7,27,8,0,0.0,92.0,4.5,17.0,92.0,89.01,68.51
2018,7,27,8,15,0.0,109.0,4.55,17.2,109.0,105.51,81.77
2018,7,27,8,30,0.0,126.0,4.6,17.4,126.0,122.06,94.92
2018,7,27,8,45,0.5,142.0,4.6,17.6,142.5,138.01,107.48
2018,7,27,9,0,1.0,158.0,4.6,17.8,159.0,154.04,120.01
2018,7,27,9,15,3.0,171.5,4.65,17.95,174.0,168.82,131.53
2018,7,27,9,30,5.0,185.0,4.7,18.1,189.0,183.79,143.15
2018,7,27,9,45,7.0,200.5,4.75,18.3,206.0,200.89,156.37
2018,7,27,10,0,9.0,216.0,4.8,18.5,223.0,218.15,169.63
2018,7,27,10,15,10.0,226.0,4.8,18.55,234.5,229.24,178.06
2018,7,27,10,30,11.0,236.0,4.8,18.6,246.0,240.37,186.51
2018,7,27,10,45,14.0,264.5,4.85,18.7,277.0,271.69,210.67
2018,7,27,11,0,17.0,293.0,4.9,18.8,308.0,303.19,234.75
2018,7,27,11,15,17.5,301.0,4.95,18.85,317.0,312.01,241.29
2018,7,27,11,30,18.0,309.0,5.0,18.9,326.0,320.77,247.85
2018,7,27,11,45,154.0,311.0,5.0,18.95,457.0,470.1,366.95
2018,7,27,12,0,290.0,313.0,5.0,19.0,588.0,615.11,478.83
2018,7,27,12,15,340.0,322.0,5.05,19.0,644.5,681.99,528.44
2018,7,27,12,30,390.0,331.0,5.1,19.0,701.0,740.55,571.94
2018,7,27,12,45,414.0,332.5,5.15,18.95,722.5,763.57,589.21
2018,7,27,13,0,438.0,334.0,5.2,18.9,744.0,784.5,605.15
2018,7,27,13,15,398.0,353.0,5.2,18.9,721.0,758.58,585.12
2018,7,27,13,30,358.0,372.0,5.2,18.9,698.0,726.64,561.03
2018,7,27,13,45,307.0,375.0,5.2,18.85,650.0,674.01,521.78
2018,7,27,14,0,256.0,378.0,5.2,18.8,602.0,622.4,482.96
2018,7,27,14,15,584.0,240.0,5.2,18.7,728.0,772.1,604.3
2018,7,27,14,30,912.0,102.0,5.2,18.6,854.0,888.72,690.91
2018,7,27,14,45,904.5,100.0,5.15,18.5,819.5,850.13,663.58
2018,7,27,15,0,897.0,98.0,5.1,18.4,785.0,809.32,635.36
2018,7,27,15,15,886.0,96.0,5.1,18.4,744.0,763.88,603.53
2018,7,27,15,30,875.0,94.0,5.1,18.4,703.0,716.93,570.25
2018,7,27,15,45,860.5,92.0,5.1,18.1,658.0,666.38,533.79
2018,7,27,16,0,846.0,90.0,5.1,17.8,613.0,615.12,494.35
2018,7,27,16,15,827.5,87.0,5.05,17.55,564.5,560.56,451.04
2018,7,27,16,30,809.0,84.0,5.0,17.3,516.0,505.5,406.14
2018,7,27,16,45,783.5,80.5,5.0,17.05,464.5,447.19,357.48
2018,7,27,17,0,758.0,77.0,5.0,16.8,413.0,390.4,308.63
2018,7,27,17,15,680.5,79.0,5.0,16.5,352.0,321.54,249.63
2018,7,27,17,30,603.0,81.0,5.0,16.2,291.0,261.11,197.13
2018,7,27,17,45,570.5,72.0,5.05,15.85,244.5,209.06,150.5
2018,7,27,18,0,538.0,63.0,5.1,15.5,198.0,160.45,107.3
2018,7,27,18,15,410.0,55.0,5.1,15.3,144.0,104.04,63.88
2018,7,27,18,30,282.0,47.0,5.1,15.1,90.0,61.73,35.39
2018,7,27,18,45,156.5,30.5,5.1,14.9,53.0,26.93,13.97
2018,7,27,19,0,31.0,14.0,5.1,14.7,16.0,12.93,0.0
2018,7,27,19,15,15.5,7.0,5.1,14.65,8.0,6.88,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.25,14.25,2.0,1.97,0.0
2018,7,28,5,30,5.0,4.0,4.3,14.5,4.0,3.9,0.0
2018,7,28,5,45,2.5,6.5,4.3,14.7,6.5,6.33,0.0
2018,7,28,6,0,0.0,9.0,4.3,14.9,9.0,8.67,1.56
2018,7,28,6,15,0.0,12.5,4.15,15.1,12.5,12.05,4.54
2018,7,28,6,30,0.0,16.0,4.0,15.3,16.0,15.43,7.5
2018,7,28,6,45,0.0,32.0,3.85,15.5,32.0,30.89,20.7
2018,7,28,7,0,0.0,48.0,3.7,15.7,48.0,46.36,33.79
2018,7,28,7,15,0.0,63.0,3.6,15.9,63.0,60.89,45.93
2018,7,28,7,30,0.0,78.0,3.5,16.1,78.0,75.43,57.91
2018,7,28,7,45,0.0,92.5,3.35,16.25,92.5,89.46,69.32
2018,7,28,8,0,0.0,107.0,3.2,16.4,107.0,103.53,80.63
2018,7,28,8,15,0.5,131.5,3.15,16.65,132.0,127.63,99.98
2018,7,28,8,30,1.0,156.0,3.1,16.9,157.0,151.86,119.17
2018,7,28,8,45,3.0,170.5,3.05,17.15,172.5,167.44,131.23
2018,7,28,9,0,5.0,185.0,3.0,17.4,188.0,183.24,143.37
2018,7,28,9,15,8.0,207.5,3.0,17.6,213.0,207.81,162.44
2018,7,28,9,30,11.0,230.0,3.0,17.8,238.0,232.68,181.53
2018,7,28,9,45,16.5,260.5,3.0,18.05,273.5,267.75,208.41
2018,7,28,10,0,22.0,291.0,3.0,18.3,309.0,303.28,235.28
2018,7,28,10,15,36.0,333.0,3.1,18.5,363.5,363.31,280.84
2018,7,28,10,30,50.0,375.0,3.2,18.7,418.0,420.02,323.13
2018,7,28,10,45,85.5,406.0,3.25,18.9,482.5,486.35,372.76
2018,7,28,11,0,121.0,437.0,3.3,19.1,547.0,560.29,426.98
2018,7,28,11,15,138.0,449.5,3.4,19.2,577.0,592.27,450.03
2018,7,28,11,30,155.0,462.0,3.5,19.3,607.0,624.19,473.14
2018,7,28,11,45,200.5,459.5,3.6,19.4,648.5,668.71,506.34
2018,7,28,12,0,246.0,457.0,3.7,19.5,690.0,719.6,543.59
2018,7,28,12,15,442.5,370.5,3.8,19.55,789.5,834.17,630.98
2018,7,28,12,30,639.0,284.0,3.9,19.6,889.0,942.51,711.69
2018,7,28,12,45,659.0,265.5,4.0,19.65,885.5,940.07,710.66
2018,7,28,13,0,679.0,247.0,4.1,19.7,882.0,934.61,707.84
2018,7,28,13,15,541.0,305.5,4.2,19.65,806.5,849.39,646.09
2018,7,28,13,30,403.0,364.0,4.3,19.6,731.0,767.1,584.93
2018,7,28,13,45,343.0,373.5,4.4,19.6,680.5,706.25,541.17
2018,7,28,14,0,283.0,383.0,4.5,19.6,630.0,652.23,501.43
2018,7,28,14,15,554.5,266.5,4.5,19.45,730.0,771.04,597.0
2018,7,28,14,30,826.0,150.0,4.5,19.3,830.0,867.11,669.29
2018,7,28,14,45,822.0,144.5,4.55,19.2,797.0,830.18,644.05
2018,7,28,15,0,818.0,139.0,4.6,19.1,764.0,791.04,617.82
2018,7,28,15,15,805.0,136.0,4.6,19.1,723.5,745.65,586.23
2018,7,28,15,30,792.0,133.0,4.6,19.1,683.0,699.11,552.89
2018,7,28,15,45,756.0,131.5,4.6,18.75,628.5,638.32,507.65
2018,7,28,16,0,720.0,130.0,4.6,18.4,574.0,578.47,462.09
2018,7,28,16,15,717.0,121.5,4.6,18.15,533.5,532.1,425.87
2018,7,28,16,30,714.0,113.0,4.6,17.9,493.0,484.67,387.62
2018,7,28,16,45,623.0,118.0,4.55,17.65,425.5,409.06,325.95
2018,7,28,17,0,532.0,123.0,4.5,17.4,358.0,340.6,269.3
2018,7,28,17,15,538.0,108.0,4.5,17.1,319.5,298.79,232.46
2018,7,28,17,30,544.0,93.0,4.5,16.8,281.0,254.5,192.38
2018,7,28,17,45,494.0,84.5,4.5,16.5,233.5,201.97,146.55
2018,7,28,18,0,444.0,76.0,4.5,16.2,186.0,153.99,105.3
2018,7,28,18,15,338.0,63.5,4.5,15.95,136.0,101.59,64.75
2018,7,28,18,30,232.0,51.0,4.5,15.7,86.0,61.31,36.8
2018,7,28,18,45,161.0,36.0,4.45,15.45,56.0,31.35,17.41
2018,7,28,19,0,90.0,21.0,4.4,15.2,26.0,17.65,0.0
2018,7,28,19,15,45.0,10.5,4.35,15.05,13.0,10.32,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,22.0,6.5,3.7,14.55,7.5,6.39,0.0
2018,7,29,5,30,44.0,13.0,3.7,14.7,15.0,11.16,0.0
2018,7,29,5,45,95.0,25.5,3.75,14.8,37.0,22.29,12.35
2018,7,29,6,0,146.0,38.0,3.8,14.9,59.0,42.15,24.39
2018,7,29,6,15,75.0,54.5,3.75,15.1,65.5,60.41,41.97
2018,7,29,6,30,4.0,71.0,3.7,15.3,72.0,68.79,52.48
2018,7,29,6,45,3.5,88.5,3.7,15.5,89.5,85.8,66.97
2018,7,29,7,0,3.0,106.0,3.7,15.7,107.0,102.84,81.2
2018,7,29,7,15,23.0,134.5,3.65,15.9,144.5,137.49,109.46
2018,7,29,7,30,43.0,163.0,3.6,16.1,182.0,175.22,140.06
2018,7,29,7,45,50.0,186.5,3.55,16.25,211.0,204.13,163.29
2018,7,29,8,0,57.0,210.0,3.5,16.4,240.0,233.85,186.87
2018,7,29,8,15,62.5,232.0,3.5,16.55,267.5,262.01,208.91
2018,7,29,8,30,68.0,254.0,3.5,16.7,295.0,290.69,231.1
2018,7,29,8,45,76.0,277.5,3.45,16.8,327.0,322.99,255.91
2018,7,29,9,0,84.0,301.0,3.4,16.9,359.0,355.95,280.92
2018,7,29,9,15,86.0,322.0,3.4,17.0,384.5,382.54,300.66
2018,7,29,9,30,88.0,343.0,3.4,17.1,410.0,409.14,320.23
2018,7,29,9,45,113.0,366.0,3.35,17.2,456.0,461.15,359.38
2018,7,29,10,0,138.0,389.0,3.3,17.3,502.0,510.42,395.86
2018,7,29,10,15,229.5,375.0,3.35,17.4,571.0,587.17,454.81
2018,7,29,10,30,321.0,361.0,3.4,17.5,640.0,663.35,512.3
2018,7,29,10,45,314.5,369.5,3.4,17.6,648.5,674.56,519.06
2018,7,29,11,0,308.0,378.0,3.4,17.7,657.0,684.32,525.18
2018,7,29,11,15,222.5,418.0,3.45,17.7,621.5,642.11,491.49
2018,7,29,11,30,137.0,458.0,3.5,17.7,586.0,602.54,459.53
2018,7,29,11,45,127.0,458.0,3.55,17.75,577.5,594.32,453.33
2018,7,29,12,0,117.0,458.0,3.6,17.8,569.0,585.33,446.43
2018,7,29,12,15,125.0,456.5,3.7,17.8,575.0,592.14,451.96
2018,7,29,12,30,133.0,455.0,3.8,17.8,581.0,598.32,457.0
2018,7,29,12,45,155.5,452.5,3.85,17.75,598.5,617.16,471.79
2018,7,29,13,0,178.0,450.0,3.9,17.7,616.0,634.96,485.77
2018,7,29,13,15,156.5,443.0,3.95,17.65,587.5,604.09,463.02
2018,7,29,13,30,135.0,436.0,4.0,17.6,559.0,573.18,440.36
2018,7,29,13,45,122.5,417.5,4.05,17.55,527.0,539.17,415.72
2018,7,29,14,0,110.0,399.0,4.1,17.5,495.0,505.27,390.97
2018,7,29,14,15,106.5,383.5,4.15,17.5,474.0,482.65,374.69
2018,7,29,14,30,103.0,368.0,4.2,17.5,453.0,454.84,354.41
2018,7,29,14,45,85.5,339.5,4.25,17.45,408.0,407.73,318.98
2018,7,29,15,0,68.0,311.0,4.3,17.4,363.0,361.71,284.0
2018,7,29,15,15,68.0,298.0,4.3,17.4,347.5,345.55,272.14
2018,7,29,15,30,68.0,285.0,4.3,17.4,332.0,329.23,259.99
2018,7,29,15,45,207.0,234.5,4.45,17.2,364.5,373.29,298.76
2018,7,29,16,0,346.0,184.0,4.6,17.0,397.0,400.73,323.26
2018,7,29,16,15,503.0,146.0,4.7,16.8,427.5,433.38,350.46
2018,7,29,16,30,660.0,108.0,4.8,16.6,458.0,451.21,364.11
2018,7,29,16,45,626.0,105.0,4.85,16.35,410.0,396.88,318.59
2018,7,29,17,0,592.0,102.0,4.9,16.1,362.0,345.19,274.36
2018,7,29,17,15,586.0,92.0,4.9,15.85,321.5,299.41,233.6
2018,7,29,17,30,580.0,82.0,4.9,15.6,281.0,253.76,191.89
2018,7,29,17,45,436.0,81.0,4.95,15.35,216.5,183.06,133.54
2018,7,29,18,0,292.0,80.0,5.0,15.1,152.0,129.17,91.3
2018,7,29,18,15,217.5,65.5,4.85,14.95,112.0,88.32,59.16
2018,7,29,18,30,143.0,51.0,4.7,14.8,72.0,55.78,35.57
2018,7,29,18,45,92.0,34.5,4.55,14.65,46.0,30.41,17.37
2018,7,29,19,0,41.0,18.0,4.4,14.5,20.0,16.17,0.0
2018,7,29,19,15,20.5,9.0,4.35,14.45,10.0,8.85,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,57.5,7.5,3.95,14.2,10.0,7.37,0.0
2018,7,30,5,30,115.0,15.0,4.0,14.4,20.0,11.68,0.0
2018,7,30,5,45,93.0,14.5,4.05,14.65,22.0,11.42,3.48
2018,7,30,6,0,71.0,14.0,4.1,14.9,24.0,16.35,5.55
2018,7,30,6,15,44.0,17.5,4.05,15.15,24.5,21.74,10.81
2018,7,30,6,30,17.0,21.0,4.0,15.4,25.0,23.44,13.59
2018,7,30,6,45,8.5,41.5,4.0,15.65,43.5,42.05,29.86
2018,7,30,7,0,0.0,62.0,4.0,15.9,62.0,59.92,45.22
2018,7,30,7,15,0.0,81.0,3.85,16.1,81.0,78.27,60.49
2018,7,30,7,30,0.0,100.0,3.7,16.3,100.0,96.65,75.55
2018,7,30,7,45,0.0,106.0,3.6,16.5,106.0,102.52,80.07
2018,7,30,8,0,0.0,112.0,3.5,16.7,112.0,108.38,84.55
2018,7,30,8,15,2.5,140.5,3.45,16.85,142.0,137.51,108.03
2018,7,30,8,30,5.0,169.0,3.4,17.0,172.0,166.99,131.47
2018,7,30,8,45,8.0,192.0,3.35,17.2,197.5,191.75,150.84
2018,7,30,9,0,11.0,215.0,3.3,17.4,223.0,216.86,170.28
2018,7,30,9,15,16.5,245.0,3.3,17.65,257.5,251.01,196.68
2018,7,30,9,30,22.0,275.0,3.3,17.9,292.0,285.69,223.13
2018,7,30,9,45,27.5,299.5,3.3,18.1,321.5,319.64,248.76
2018,7,30,10,0,33.0,324.0,3.3,18.3,351.0,350.34,271.66
2018,7,30,10,15,40.5,348.5,3.4,18.5,383.0,383.16,296.13
2018,7,30,10,30,48.0,373.0,3.5,18.7,415.0,416.38,320.69
2018,7,30,10,45,64.0,398.0,3.55,18.9,455.0,458.35,351.83
2018,7,30,11,0,80.0,423.0,3.6,19.1,495.0,500.88,383.02
2018,7,30,11,15,70.0,420.0,3.65,19.2,484.0,489.81,374.03
2018,7,30,11,30,60.0,417.0,3.7,19.3,473.0,478.11,364.84
2018,7,30,11,45,71.0,431.0,3.75,19.4,497.5,504.22,384.23
2018,7,30,12,0,82.0,445.0,3.8,19.5,522.0,530.18,403.28
2018,7,30,12,15,94.5,451.0,3.85,19.55,540.0,549.1,417.38
2018,7,30,12,30,107.0,457.0,3.9,19.6,558.0,567.58,431.18
2018,7,30,12,45,112.0,455.5,4.0,19.65,560.5,577.17,438.39
2018,7,30,13,0,117.0,454.0,4.1,19.7,563.0,579.15,440.25
2018,7,30,13,15,142.0,450.5,4.15,19.65,580.5,597.83,455.13
2018,7,30,13,30,167.0,447.0,4.2,19.6,598.0,615.16,468.96
2018,7,30,13,45,213.5,413.0,4.25,19.6,601.5,619.79,474.7
2018,7,30,14,0,260.0,379.0,4.3,19.6,605.0,627.31,482.5
2018,7,30,14,15,566.0,248.0,4.3,19.45,718.5,763.83,591.75
2018,7,30,14,30,872.0,117.0,4.3,19.3,832.0,868.62,669.3
2018,7,30,14,45,860.5,115.5,4.35,19.2,796.0,828.43,641.62
2018,7,30,15,0,849.0,114.0,4.4,19.1,760.0,786.42,613.45
2018,7,30,15,15,836.5,112.0,4.4,19.1,719.5,743.58,583.83
2018,7,30,15,30,824.0,110.0,4.4,19.1,679.0,697.11,551.2
2018,7,30,15,45,803.5,108.5,4.45,18.75,633.0,644.84,513.06
2018,7,30,16,0,783.0,107.0,4.5,18.4,587.0,592.53,473.43
2018,7,30,16,15,752.5,106.5,4.55,18.15,537.0,535.84,429.03
2018,7,30,16,30,722.0,106.0,4.6,17.9,487.0,480.34,384.34
2018,7,30,16,45,685.5,103.5,4.6,17.6,435.5,422.12,336.29
2018,7,30,17,0,649.0,101.0,4.6,17.3,384.0,366.7,289.3
2018,7,30,17,15,602.5,96.0,4.65,16.95,332.5,308.42,239.25
2018,7,30,17,30,556.0,91.0,4.7,16.6,281.0,254.69,192.24
2018,7,30,17,45,493.0,83.0,4.7,16.25,230.5,198.91,144.04
2018,7,30,18,0,430.0,75.0,4.7,15.9,180.0,149.17,101.85
2018,7,30,18,15,354.0,62.5,4.65,15.65,135.5,101.59,64.09
2018,7,30,18,30,278.0,50.0,4.6,15.4,91.0,62.71,36.49
