Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,184.0,34.0,4.55,15.15,57.0,29.2,15.62
2018,7,30,19,0,90.0,18.0,4.5,14.9,23.0,14.1,0.0
2018,7,30,19,15,45.0,9.0,4.5,14.8,11.5,8.85,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.95,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,5.77,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,9.75,2.05
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,14.09,5.77
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,20.24,11.27
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,26.05,16.52
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,42.98,30.96
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,59.92,45.24
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,74.43,57.29
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,88.94,69.16
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,106.87,83.7
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,124.87,98.1
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,140.77,110.6
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,156.77,123.04
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,174.65,136.92
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,192.79,150.89
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,211.67,165.36
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,230.77,179.9
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,248.27,192.99
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,265.88,206.07
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,281.6,217.8
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,297.38,229.54
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,326.44,251.4
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,361.7,277.7
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,387.13,296.58
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,412.63,315.47
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,425.36,324.8
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,437.93,334.08
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,451.82,344.53
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,465.46,354.81
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,441.69,337.26
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,417.82,319.68
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,410.97,315.07
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,403.96,310.28
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,446.63,345.49
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,480.0,373.4
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,684.14,536.12
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,856.23,664.0
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,817.34,636.7
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,776.38,608.94
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,731.77,577.7
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,686.01,545.11
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,636.78,508.95
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,586.9,471.18
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,532.78,428.52
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,479.01,384.9
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,422.18,337.58
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,367.54,290.71
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,297.77,231.48
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,237.62,180.16
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,182.99,133.13
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,136.14,93.53
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,93.73,59.22
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,57.61,32.96
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,27.47,16.44
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,15.0,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,9.34,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.98,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.97,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,4.82,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,7.71,0.73
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,14.2,5.58
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,22.42,11.95
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,32.26,21.24
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,39.59,28.05
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,52.17,38.58
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,64.76,48.98
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,80.28,61.65
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,95.79,74.14
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,117.17,91.3
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,138.63,108.28
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,159.02,124.24
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,179.65,140.22
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,199.4,155.48
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,219.39,170.82
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,243.94,189.58
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,268.74,208.36
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,308.18,238.53
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,353.59,272.88
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,397.48,306.39
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,442.24,340.26
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,454.92,349.46
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,467.36,358.62
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,463.67,355.1
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,459.47,351.3
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,461.13,352.82
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,462.52,354.16
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,457.03,350.22
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,451.3,346.15
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,419.1,322.17
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,387.04,298.2
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,428.93,333.11
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,461.37,360.44
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,688.9,542.38
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,874.26,678.77
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,835.76,651.54
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,795.1,623.86
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,749.73,592.1
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,702.86,558.89
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,652.1,522.55
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,600.7,483.24
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,546.34,440.01
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,491.58,395.23
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,430.22,344.08
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,371.67,293.83
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,305.95,237.18
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,247.96,186.5
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,190.69,136.79
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,141.16,94.79
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,99.72,60.12
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,61.7,32.35
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,24.85,14.07
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,12.53,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,7.86,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.98,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.97,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,4.86,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,7.71,0.73
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,11.57,4.13
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,15.43,7.51
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,30.88,20.75
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,46.36,33.9
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,58.95,44.43
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,71.55,54.82
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,82.69,63.87
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,93.85,72.83
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,106.01,82.53
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,118.19,92.16
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,138.86,108.63
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,159.68,125.05
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,183.59,143.91
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,207.81,162.85
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,229.92,179.96
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,252.23,197.1
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,301.27,235.23
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,356.51,277.6
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,421.97,327.63
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,488.44,377.62
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,492.73,380.15
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,496.64,382.65
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,500.12,384.95
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,503.26,387.05
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,523.2,402.26
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,542.76,417.13
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,553.6,425.68
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,563.81,433.85
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,654.19,505.5
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,726.39,562.58
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,828.13,643.68
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,907.99,703.01
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,898.0,696.58
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,886.27,689.54
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,847.49,662.8
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,806.42,634.37
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,760.95,602.49
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,713.97,569.16
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,662.73,532.03
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,610.76,491.89
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,554.5,447.22
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,498.74,401.57
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,439.92,352.17
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,382.74,302.62
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,320.11,247.84
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,261.61,195.76
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,204.76,145.06
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,153.32,100.01
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,102.73,59.88
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,61.67,32.12
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,25.47,14.22
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,17.69,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,8.85,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,4.91,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,11.09,2.65
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,17.36,8.68
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,26.54,16.74
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,35.72,24.74
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,57.48,43.3
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,79.11,61.53
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,91.73,71.91
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,104.38,82.15
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,122.11,96.43
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,139.96,110.59
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,169.95,134.47
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,200.6,158.53
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,230.22,181.46
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,260.44,204.55
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,304.25,238.09
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,346.11,269.6
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,402.06,311.65
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,459.73,354.19
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,519.03,397.67
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,574.74,437.87
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,610.31,462.72
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,646.13,487.6
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,618.72,466.12
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,589.4,443.56
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,602.14,452.86
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,614.33,461.55
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,628.23,472.05
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,641.4,482.06
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,657.42,494.56
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,672.28,506.24
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,673.25,508.36
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,679.11,513.95
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,703.66,535.12
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,728.97,556.49
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,792.46,608.78
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,842.33,648.76
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,802.13,621.68
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,760.39,593.66
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,714.86,560.89
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,668.55,526.67
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,619.34,490.75
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,569.77,453.49
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,517.53,412.73
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,465.52,371.01
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,410.11,325.42
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,356.3,279.87
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,299.36,231.01
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,245.96,184.31
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,192.24,137.66
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,143.17,95.81
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,95.84,58.73
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,57.2,31.99
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,24.89,13.22
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,15.73,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,7.86,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,11.8,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,24.9,12.46
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,52.64,32.02
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,79.51,53.05
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,106.85,76.4
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,117.28,89.46
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,117.78,92.92
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,131.8,104.65
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,145.21,115.46
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,161.39,128.21
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,177.63,140.8
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,198.24,156.74
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,219.16,172.73
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,255.82,201.06
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,291.25,228.01
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,344.52,268.82
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,399.7,310.41
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,478.11,369.74
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,555.83,427.32
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,569.31,436.03
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,581.76,444.29
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,612.16,465.86
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,642.31,487.03
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,693.58,525.02
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,738.97,558.56
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,776.14,586.93
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,818.88,619.15
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,806.57,610.38
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,786.72,596.7
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,813.65,618.93
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,831.98,635.02
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,927.02,708.7
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,1002.64,762.32
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,978.91,747.06
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,952.07,730.15
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,919.54,709.25
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,884.33,686.26
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,844.8,659.66
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,803.2,631.31
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,756.61,598.39
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,708.54,564.04
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,657.33,526.42
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,606.44,486.99
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,549.61,441.58
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,493.58,395.59
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,433.28,345.02
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,374.67,294.56
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,314.1,241.64
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,257.48,191.23
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,199.81,140.63
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,148.75,96.85
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,98.33,57.35
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,57.23,29.71
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,23.45,11.67
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,16.71,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.97,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,4.82,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,7.71,0.68
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,12.05,4.49
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,16.39,8.29
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,32.82,22.32
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,49.27,36.25
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,65.73,50.02
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,82.18,63.57
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,96.73,75.36
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,111.32,87.04
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,144.44,113.72
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,178.05,140.38
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,238.68,188.45
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,299.5,235.71
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,344.84,270.33
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,391.62,305.63
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,459.3,356.82
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,525.08,405.62
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,544.45,419.05
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,563.53,432.44
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,560.84,428.97
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,556.56,424.44
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,569.43,433.44
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,581.8,442.02
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,604.41,458.55
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,626.6,474.7
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,641.47,485.67
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,655.55,496.14
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,669.81,506.99
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,682.79,516.95
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,705.77,534.89
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,719.84,546.56
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,707.92,539.58
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,693.79,531.13
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,805.44,620.48
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,885.72,679.16
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,845.89,652.14
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,803.88,624.19
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,757.45,592.23
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,709.59,558.86
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,657.06,521.16
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,604.79,481.64
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,548.62,437.32
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,492.95,392.14
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,432.95,342.46
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,374.9,292.91
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,312.88,239.2
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,255.8,188.77
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,197.5,138.09
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,146.25,94.59
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,95.63,55.73
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,55.88,29.66
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,21.83,9.9
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,13.76,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,5.9,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,12.63,2.91
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,21.94,11.26
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,26.4,15.81
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,27.99,18.21
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,51.69,38.5
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,75.28,58.45
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,98.16,77.42
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,121.2,96.2
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,150.45,119.75
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,180.62,143.69
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,222.7,176.9
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,265.1,209.8
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,311.21,245.14
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,359.33,281.39
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,434.65,338.68
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,510.9,395.39
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,582.1,447.76
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,652.74,498.86
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,691.82,526.03
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,736.4,556.88
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,772.82,581.88
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,808.85,606.45
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,807.83,604.35
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,804.14,600.69
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,778.52,581.11
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,756.42,563.88
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,765.48,571.11
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,773.16,577.22
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,785.57,587.64
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,795.96,596.65
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,794.58,596.9
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,785.5,592.01
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,769.49,582.27
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,751.43,571.04
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,812.62,621.46
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,856.41,654.66
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,819.46,630.12
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,780.09,604.1
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,733.83,572.16
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,686.48,538.47
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,636.7,502.39
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,586.08,464.59
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,530.56,421.43
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,475.47,377.33
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,416.15,328.53
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,359.58,280.68
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,298.26,228.49
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,242.54,180.3
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,185.87,132.19
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,136.6,91.54
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,88.84,54.78
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,50.78,28.68
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,21.48,8.91
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,10.81,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,7.86,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,21.91,8.45
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,37.89,24.62
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,60.57,43.48
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,85.41,64.24
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,119.99,92.23
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,160.01,125.17
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,189.33,150.37
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,218.42,174.79
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,234.44,188.04
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,245.15,196.3
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,254.6,203.14
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,262.17,208.17
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,279.89,221.36
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,297.27,234.08
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,326.37,256.13
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,355.97,278.32
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,400.44,312.02
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,446.09,346.17
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,475.98,368.12
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,512.2,394.63
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,578.58,444.74
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,646.77,495.33
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,660.72,504.99
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,673.83,514.39
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,670.83,511.65
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,666.67,508.21
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,687.09,524.1
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,713.54,544.0
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,658.2,502.31
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,609.84,465.6
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,607.37,464.68
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,603.99,462.89
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,609.67,468.95
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,618.96,477.47
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,725.75,562.58
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,815.15,632.72
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,777.83,606.14
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,738.91,578.82
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,692.66,545.21
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,646.0,510.73
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,597.65,474.95
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,547.43,436.92
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,495.97,396.78
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,444.89,355.85
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,389.74,310.63
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,336.61,265.91
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,281.04,218.48
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,229.35,173.64
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,176.15,128.13
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,129.15,88.74
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,82.01,52.21
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,44.37,25.54
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,20.94,7.7
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,8.85,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,7.86,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,19.71,6.21
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,35.67,22.01
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,62.4,41.59
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,98.3,69.2
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,114.17,86.66
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,120.67,95.1
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,137.95,109.57
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,154.68,123.17
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,168.16,133.78
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,182.16,144.57
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,218.02,172.78
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,253.66,200.32
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,332.78,262.36
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,415.11,325.31
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,518.28,404.17
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,632.69,488.67
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,730.31,559.7
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,834.59,632.17
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,870.88,654.28
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,905.32,675.64
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,931.1,691.67
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,957.58,708.23
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,969.28,715.25
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,977.72,720.39
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,988.25,727.17
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,995.81,732.09
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,950.62,703.11
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,897.29,666.07
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,891.19,663.05
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,882.7,658.0
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,838.32,627.49
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,794.34,597.07
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,717.18,542.22
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,648.96,492.56
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,756.22,577.99
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,841.52,642.73
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,801.72,616.02
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,761.81,589.83
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,715.37,557.27
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,668.11,522.89
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,616.35,485.61
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,564.71,447.24
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,509.36,404.37
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,455.34,361.32
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,397.61,314.26
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,342.59,268.15
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,284.15,218.51
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,231.44,172.87
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,177.76,127.0
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,130.47,87.5
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,84.58,52.08
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,47.4,26.4
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,20.39,6.12
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,9.83,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,7.86,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.74,4.72
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,42.96,24.5
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,77.98,49.57
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,120.74,82.97
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,146.46,108.72
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,165.13,127.87
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,204.33,160.8
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,245.78,194.99
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,281.06,223.71
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,313.69,249.53
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,360.74,286.08
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,407.45,321.57
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,452.34,354.84
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,498.53,388.35
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,548.01,424.07
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,599.41,460.46
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,639.59,488.01
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,685.0,518.71
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,737.48,555.71
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,791.59,593.22
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,814.34,606.92
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,834.8,619.29
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,821.66,608.2
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,805.04,595.06
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,772.17,570.46
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,742.95,548.17
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,730.83,539.92
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,717.49,530.66
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,753.74,558.84
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,793.44,588.69
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,823.48,612.54
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,848.89,633.25
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,837.1,626.99
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,823.81,619.88
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,834.62,630.68
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,837.91,634.45
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,798.74,608.78
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,758.05,581.82
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,711.1,548.67
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,663.44,514.38
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,612.05,477.32
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,560.8,439.34
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,506.3,397.65
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,452.8,355.54
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,395.28,309.22
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,340.21,263.61
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,282.25,214.99
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,229.76,170.06
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,175.83,124.36
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,127.92,84.62
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,82.7,50.1
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,46.06,25.14
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,20.06,4.37
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,9.83,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
