Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,15,21.0,3.5,1.95,14.45,4.0,0.0,0.0
2018,8,10,5,30,42.0,7.0,2.0,14.7,8.0,6.88,0.0
2018,8,10,5,45,35.5,17.0,2.05,15.0,19.0,15.55,1.99
2018,8,10,6,0,29.0,27.0,2.1,15.3,30.0,26.67,15.12
2018,8,10,6,15,89.0,42.0,2.1,15.55,59.5,48.61,31.21
2018,8,10,6,30,149.0,57.0,2.1,15.8,89.0,78.65,54.21
2018,8,10,6,45,87.5,84.5,2.1,16.1,104.5,100.81,76.13
2018,8,10,7,0,26.0,112.0,2.1,16.4,120.0,115.31,90.64
2018,8,10,7,15,40.5,135.5,2.1,16.85,150.5,144.86,114.7
2018,8,10,7,30,55.0,159.0,2.1,17.3,181.0,176.17,139.9
2018,8,10,7,45,66.5,182.5,2.15,17.7,213.0,207.83,165.11
2018,8,10,8,0,78.0,206.0,2.2,18.1,245.0,240.76,190.96
2018,8,10,8,15,98.0,231.5,2.25,18.45,285.5,281.54,222.73
2018,8,10,8,30,118.0,257.0,2.3,18.8,326.0,327.26,257.83
2018,8,10,8,45,113.5,278.0,2.35,19.15,349.0,351.89,275.78
2018,8,10,9,0,109.0,299.0,2.4,19.5,372.0,372.1,290.18
2018,8,10,9,15,125.5,321.5,2.5,19.75,410.5,416.29,323.12
2018,8,10,9,30,142.0,344.0,2.6,20.0,449.0,457.78,353.56
2018,8,10,9,45,221.0,343.0,2.65,20.25,515.5,526.98,405.94
2018,8,10,10,0,300.0,342.0,2.7,20.5,582.0,606.43,464.57
2018,8,10,10,15,294.5,367.5,2.75,20.7,610.0,638.03,485.51
2018,8,10,10,30,289.0,393.0,2.8,20.9,638.0,668.38,505.64
2018,8,10,10,45,346.0,381.0,2.85,21.05,682.5,716.83,540.83
2018,8,10,11,0,403.0,369.0,2.9,21.2,727.0,772.23,580.18
2018,8,10,11,15,431.0,361.5,3.0,21.3,750.0,799.45,599.43
2018,8,10,11,30,459.0,354.0,3.1,21.4,773.0,825.68,618.16
2018,8,10,11,45,573.0,297.0,3.15,21.5,824.5,885.56,662.59
2018,8,10,12,0,687.0,240.0,3.2,21.6,876.0,944.56,704.62
2018,8,10,12,15,684.0,242.0,3.3,21.65,875.5,944.98,704.92
2018,8,10,12,30,681.0,244.0,3.4,21.7,875.0,942.63,703.93
2018,8,10,12,45,761.0,198.5,3.55,21.75,898.0,966.27,720.91
2018,8,10,13,0,841.0,153.0,3.7,21.8,921.0,990.33,738.04
2018,8,10,13,15,639.5,251.0,3.85,21.75,829.0,888.99,670.08
2018,8,10,13,30,438.0,349.0,4.0,21.7,737.0,784.91,593.07
2018,8,10,13,45,446.0,336.0,4.15,21.65,722.5,769.01,584.07
2018,8,10,14,0,454.0,323.0,4.3,21.6,708.0,751.09,572.97
2018,8,10,14,15,640.5,228.0,4.4,21.45,750.5,805.8,618.97
2018,8,10,14,30,827.0,133.0,4.5,21.3,793.0,843.05,647.84
2018,8,10,14,45,817.0,130.0,4.6,21.15,757.5,803.08,621.26
2018,8,10,15,0,807.0,127.0,4.7,21.0,722.0,761.3,593.47
2018,8,10,15,15,793.0,124.5,4.7,21.0,681.5,715.51,561.53
2018,8,10,15,30,779.0,122.0,4.7,21.0,641.0,668.68,527.58
2018,8,10,15,45,743.0,123.0,4.75,20.6,589.5,610.83,484.5
2018,8,10,16,0,707.0,124.0,4.8,20.2,538.0,553.98,441.09
2018,8,10,16,15,644.0,127.0,4.75,19.95,479.0,486.23,387.55
2018,8,10,16,30,581.0,130.0,4.7,19.7,420.0,423.45,336.9
2018,8,10,16,45,587.5,114.5,4.65,19.4,380.5,378.57,299.49
2018,8,10,17,0,594.0,99.0,4.6,19.1,341.0,332.19,259.45
2018,8,10,17,15,572.5,89.0,4.5,18.75,295.5,280.58,214.31
2018,8,10,17,30,551.0,79.0,4.4,18.4,250.0,230.88,169.96
2018,8,10,17,45,491.5,70.5,4.25,18.0,201.5,176.47,123.03
2018,8,10,18,0,432.0,62.0,4.1,17.6,153.0,128.77,83.09
2018,8,10,18,15,347.5,50.5,3.9,17.35,110.5,81.76,47.53
2018,8,10,18,30,263.0,39.0,3.7,17.1,68.0,45.28,23.69
2018,8,10,18,45,157.5,24.0,3.5,16.8,39.0,18.89,1.91
2018,8,10,19,0,52.0,9.0,3.3,16.5,10.0,8.85,0.0
2018,8,10,19,15,26.0,4.5,3.15,16.4,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.6,15.25,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.7,15.5,10.0,8.85,0.0
2018,8,11,5,45,140.5,25.0,2.85,15.7,38.5,19.72,2.58
2018,8,11,6,0,236.0,41.0,3.0,15.9,67.0,46.3,25.24
2018,8,11,6,15,315.0,54.5,2.95,16.15,109.0,82.66,49.85
2018,8,11,6,30,394.0,68.0,2.9,16.4,151.0,128.2,84.68
2018,8,11,6,45,450.5,78.5,2.9,16.65,198.5,175.06,124.01
2018,8,11,7,0,507.0,89.0,2.9,16.9,246.0,229.34,170.69
2018,8,11,7,15,523.5,101.0,3.0,17.25,289.5,276.91,212.99
2018,8,11,7,30,540.0,113.0,3.1,17.6,333.0,325.88,255.58
2018,8,11,7,45,571.0,122.5,3.15,17.9,383.0,380.02,301.09
2018,8,11,8,0,602.0,132.0,3.2,18.2,433.0,436.69,347.43
2018,8,11,8,15,649.0,133.5,3.25,18.5,488.0,496.37,395.1
2018,8,11,8,30,696.0,135.0,3.3,18.8,543.0,559.46,444.23
2018,8,11,8,45,713.0,140.5,3.4,19.1,587.5,610.25,482.84
2018,8,11,9,0,730.0,146.0,3.5,19.4,632.0,660.93,520.49
2018,8,11,9,15,741.0,152.5,3.55,19.6,672.5,707.85,554.53
2018,8,11,9,30,752.0,159.0,3.6,19.8,713.0,753.65,586.59
2018,8,11,9,45,759.0,165.0,3.65,20.0,747.5,794.34,614.01
2018,8,11,10,0,766.0,171.0,3.7,20.2,782.0,833.18,639.91
2018,8,11,10,15,775.0,173.5,3.75,20.3,811.0,865.67,661.44
2018,8,11,10,30,784.0,176.0,3.8,20.4,840.0,898.25,682.98
2018,8,11,10,45,790.0,178.0,3.85,20.55,862.5,925.23,700.45
2018,8,11,11,0,796.0,180.0,3.9,20.7,885.0,949.61,716.17
2018,8,11,11,15,800.5,181.0,4.0,20.75,900.5,968.79,728.95
2018,8,11,11,30,805.0,182.0,4.1,20.8,916.0,985.05,739.88
2018,8,11,11,45,808.0,182.5,4.15,20.85,924.0,996.33,747.24
2018,8,11,12,0,811.0,183.0,4.2,20.9,932.0,1004.5,752.65
2018,8,11,12,15,812.5,181.5,4.3,20.9,932.0,1005.96,754.12
2018,8,11,12,30,814.0,180.0,4.4,20.9,932.0,1004.24,753.58
2018,8,11,12,45,814.0,178.0,4.45,20.85,924.5,997.31,749.56
2018,8,11,13,0,814.0,176.0,4.5,20.8,917.0,987.22,743.66
2018,8,11,13,15,810.0,174.5,4.55,20.7,901.5,970.65,733.57
2018,8,11,13,30,806.0,173.0,4.6,20.6,886.0,951.13,721.53
2018,8,11,13,45,800.0,170.5,4.65,20.5,863.0,925.9,705.54
2018,8,11,14,0,794.0,168.0,4.7,20.4,840.0,898.03,687.68
2018,8,11,14,15,785.5,166.0,4.7,20.3,811.0,866.01,666.46
2018,8,11,14,30,777.0,164.0,4.7,20.2,782.0,831.81,643.61
2018,8,11,14,45,765.5,160.5,4.7,20.05,746.5,791.68,616.46
2018,8,11,15,0,754.0,157.0,4.7,19.9,711.0,751.52,589.05
2018,8,11,15,15,738.5,153.5,4.7,19.9,670.0,705.34,555.82
2018,8,11,15,30,723.0,150.0,4.7,19.9,629.0,658.39,520.88
2018,8,11,15,45,704.0,144.0,4.6,19.55,583.5,606.14,481.59
2018,8,11,16,0,685.0,138.0,4.5,19.2,538.0,553.99,441.49
2018,8,11,16,15,660.5,132.0,4.45,18.95,490.0,499.22,398.31
2018,8,11,16,30,636.0,126.0,4.4,18.7,442.0,445.64,354.95
2018,8,11,16,45,603.5,118.5,4.35,18.5,391.5,388.53,307.67
2018,8,11,17,0,571.0,111.0,4.3,18.3,341.0,334.05,261.41
2018,8,11,17,15,527.0,102.0,4.25,18.0,291.0,277.21,212.67
2018,8,11,17,30,483.0,93.0,4.2,17.7,241.0,223.72,166.2
2018,8,11,17,45,424.5,81.5,4.15,17.4,193.5,170.64,120.79
2018,8,11,18,0,366.0,70.0,4.1,17.1,146.0,124.14,82.13
2018,8,11,18,15,271.5,55.5,4.1,16.9,103.0,77.99,47.64
2018,8,11,18,30,177.0,41.0,4.1,16.7,60.0,42.83,23.97
2018,8,11,18,45,92.5,23.5,4.1,16.45,33.0,19.65,0.0
2018,8,11,19,0,8.0,6.0,4.1,16.2,6.0,5.9,0.0
2018,8,11,19,15,4.0,3.0,4.05,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.75,14.95,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,15.2,8.0,7.86,0.0
2018,8,12,5,45,106.0,24.0,2.8,15.45,34.0,18.93,0.58
2018,8,12,6,0,181.0,40.0,2.8,15.7,60.0,42.7,23.81
2018,8,12,6,15,242.5,56.5,2.75,15.95,98.0,76.81,48.04
2018,8,12,6,30,304.0,73.0,2.7,16.2,136.0,118.14,80.19
2018,8,12,6,45,270.5,92.0,2.6,16.45,160.0,147.9,108.23
2018,8,12,7,0,237.0,111.0,2.5,16.7,184.0,173.8,132.85
2018,8,12,7,15,266.0,130.5,2.45,17.0,226.5,217.09,169.44
2018,8,12,7,30,295.0,150.0,2.4,17.3,269.0,263.51,208.08
2018,8,12,7,45,313.5,168.0,2.35,17.6,310.0,306.75,243.57
2018,8,12,8,0,332.0,186.0,2.3,17.9,351.0,351.62,279.52
2018,8,12,8,15,334.0,208.0,2.35,18.2,388.5,392.89,311.81
2018,8,12,8,30,336.0,230.0,2.4,18.5,426.0,433.85,343.04
2018,8,12,8,45,393.5,232.5,2.4,18.8,480.0,494.28,389.11
2018,8,12,9,0,451.0,235.0,2.4,19.1,534.0,555.86,435.11
2018,8,12,9,15,362.5,281.0,2.5,19.35,531.0,553.63,430.67
2018,8,12,9,30,274.0,327.0,2.6,19.6,528.0,547.58,423.23
2018,8,12,9,45,284.0,343.0,2.65,19.85,560.5,583.33,448.69
2018,8,12,10,0,294.0,359.0,2.7,20.1,593.0,618.94,473.49
2018,8,12,10,15,273.5,378.5,2.8,20.25,602.5,631.15,480.84
2018,8,12,10,30,253.0,398.0,2.9,20.4,612.0,641.26,486.79
2018,8,12,10,45,225.5,409.5,2.95,20.55,604.0,628.25,476.14
2018,8,12,11,0,198.0,421.0,3.0,20.7,596.0,619.33,468.43
2018,8,12,11,15,187.5,414.0,3.1,20.8,582.0,605.84,458.55
2018,8,12,11,30,177.0,407.0,3.2,20.9,568.0,591.22,447.87
2018,8,12,11,45,129.0,422.0,3.3,20.95,540.0,561.38,424.63
2018,8,12,12,0,81.0,437.0,3.4,21.0,512.0,522.68,394.92
2018,8,12,12,15,82.5,438.5,3.5,21.0,514.5,525.91,397.68
2018,8,12,12,30,84.0,440.0,3.6,21.0,517.0,528.75,399.99
2018,8,12,12,45,83.5,435.5,3.75,21.0,511.5,522.96,396.18
2018,8,12,13,0,83.0,431.0,3.9,21.0,506.0,516.81,392.15
2018,8,12,13,15,84.5,423.5,4.05,20.9,499.0,509.11,387.28
2018,8,12,13,30,86.0,416.0,4.2,20.8,492.0,501.03,382.13
2018,8,12,13,45,138.5,388.5,4.35,20.7,507.0,525.67,403.22
2018,8,12,14,0,191.0,361.0,4.5,20.6,522.0,540.66,417.17
2018,8,12,14,15,492.5,254.0,4.65,20.4,649.5,699.94,544.73
2018,8,12,14,30,794.0,147.0,4.8,20.2,777.0,827.93,642.5
2018,8,12,14,45,651.0,182.0,4.9,20.05,683.0,722.27,566.54
2018,8,12,15,0,508.0,217.0,5.0,19.9,589.0,620.06,489.19
2018,8,12,15,15,602.5,181.0,5.0,19.9,597.0,633.1,501.64
2018,8,12,15,30,697.0,145.0,5.0,19.9,605.0,634.37,504.28
2018,8,12,15,45,705.5,134.0,5.1,19.45,571.0,595.82,475.94
2018,8,12,16,0,714.0,123.0,5.2,19.0,537.0,554.86,444.92
2018,8,12,16,15,695.0,116.5,5.2,18.7,490.0,501.18,402.23
2018,8,12,16,30,676.0,110.0,5.2,18.4,443.0,448.1,358.84
2018,8,12,16,45,648.0,102.5,5.2,18.15,393.0,390.92,310.93
2018,8,12,17,0,620.0,95.0,5.2,17.9,343.0,335.83,263.48
2018,8,12,17,15,579.0,87.5,5.1,17.55,293.0,278.84,213.75
2018,8,12,17,30,538.0,80.0,5.0,17.2,243.0,225.94,166.89
2018,8,12,17,45,481.0,70.5,4.95,16.85,195.0,172.01,120.06
2018,8,12,18,0,424.0,61.0,4.9,16.5,147.0,124.53,80.13
2018,8,12,18,15,337.5,49.0,4.75,16.3,105.0,77.65,44.82
2018,8,12,18,30,251.0,37.0,4.6,16.1,63.0,41.58,21.3
2018,8,12,18,45,148.5,22.5,4.45,15.9,35.5,17.79,0.0
2018,8,12,19,0,46.0,8.0,4.3,15.7,8.0,7.86,0.0
2018,8,12,19,15,23.0,4.0,4.15,15.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,0.5,1.0,2.85,14.35,1.0,0.0,0.0
2018,8,13,5,30,1.0,2.0,3.0,14.6,2.0,1.97,0.0
2018,8,13,5,45,0.5,9.5,3.1,14.85,9.5,9.16,0.0
2018,8,13,6,0,0.0,17.0,3.2,15.1,17.0,16.4,7.43
2018,8,13,6,15,23.0,30.5,3.2,15.3,35.0,31.89,20.0
2018,8,13,6,30,46.0,44.0,3.2,15.5,53.0,49.83,34.46
2018,8,13,6,45,23.0,57.0,3.15,15.75,61.5,60.2,44.56
2018,8,13,7,0,0.0,70.0,3.1,16.0,70.0,67.61,51.69
2018,8,13,7,15,0.0,82.5,3.05,16.2,82.5,79.73,61.76
2018,8,13,7,30,0.0,95.0,3.0,16.4,95.0,91.87,71.67
2018,8,13,7,45,0.0,109.0,2.95,16.65,109.0,105.5,82.64
2018,8,13,8,0,0.0,123.0,2.9,16.9,123.0,119.16,93.49
2018,8,13,8,15,2.0,147.5,2.9,17.15,148.5,144.22,113.5
2018,8,13,8,30,4.0,172.0,2.9,17.4,174.0,169.56,133.47
2018,8,13,8,45,8.5,196.0,2.9,17.6,201.5,196.31,154.4
2018,8,13,9,0,13.0,220.0,2.9,17.8,229.0,223.54,175.5
2018,8,13,9,15,24.0,253.5,2.9,18.0,271.0,265.4,207.99
2018,8,13,9,30,35.0,287.0,2.9,18.2,313.0,312.72,244.18
2018,8,13,9,45,69.5,327.5,2.95,18.4,382.0,383.49,298.48
2018,8,13,10,0,104.0,368.0,3.0,18.6,451.0,456.78,353.54
2018,8,13,10,15,141.5,388.5,3.05,18.7,505.5,520.18,400.68
2018,8,13,10,30,179.0,409.0,3.1,18.8,560.0,579.77,444.43
2018,8,13,10,45,208.0,417.0,3.15,18.95,597.0,619.9,473.46
2018,8,13,11,0,237.0,425.0,3.2,19.1,634.0,660.53,502.7
2018,8,13,11,15,304.0,401.0,3.25,19.1,674.0,711.75,541.11
2018,8,13,11,30,371.0,377.0,3.3,19.1,714.0,756.86,574.94
2018,8,13,11,45,412.0,362.5,3.35,19.15,739.5,792.84,601.02
2018,8,13,12,0,453.0,348.0,3.4,19.2,765.0,821.29,621.95
2018,8,13,12,15,344.0,389.5,3.5,19.15,706.0,749.95,568.84
2018,8,13,12,30,235.0,431.0,3.6,19.1,647.0,684.2,519.21
2018,8,13,12,45,232.5,425.0,3.75,19.1,637.0,673.81,512.81
2018,8,13,13,0,230.0,419.0,3.9,19.1,627.0,662.41,505.34
2018,8,13,13,15,215.0,410.0,4.0,19.0,602.0,627.97,481.02
2018,8,13,13,30,200.0,401.0,4.1,18.9,577.0,600.25,461.38
2018,8,13,13,45,229.0,375.0,4.2,18.8,571.5,601.9,464.66
2018,8,13,14,0,258.0,349.0,4.3,18.7,566.0,594.69,461.46
2018,8,13,14,15,517.0,254.0,4.4,18.55,669.0,720.88,563.05
2018,8,13,14,30,776.0,159.0,4.5,18.4,772.0,824.16,642.51
2018,8,13,14,45,766.0,154.5,4.6,18.25,736.5,784.16,615.0
2018,8,13,15,0,756.0,150.0,4.7,18.1,701.0,743.89,587.8
2018,8,13,15,15,740.5,146.0,4.7,18.1,660.0,697.05,553.94
2018,8,13,15,30,725.0,142.0,4.7,18.1,619.0,649.45,518.18
2018,8,13,15,45,707.5,136.5,4.75,17.7,574.0,598.54,480.06
2018,8,13,16,0,690.0,131.0,4.8,17.3,529.0,547.59,440.85
2018,8,13,16,15,637.0,129.5,4.8,17.1,471.5,481.65,388.17
2018,8,13,16,30,584.0,128.0,4.8,16.9,414.0,419.79,337.65
2018,8,13,16,45,573.0,116.5,4.8,16.65,371.0,370.87,296.44
2018,8,13,17,0,562.0,105.0,4.8,16.4,328.0,322.34,254.29
2018,8,13,17,15,521.5,96.0,4.8,16.15,279.5,267.26,206.25
2018,8,13,17,30,481.0,87.0,4.8,15.9,231.0,215.19,160.28
2018,8,13,17,45,427.5,75.5,4.75,15.65,185.0,163.53,115.4
2018,8,13,18,0,374.0,64.0,4.7,15.4,139.0,117.9,77.0
2018,8,13,18,15,290.0,50.0,4.65,15.25,98.0,73.23,43.32
2018,8,13,18,30,206.0,36.0,4.6,15.1,57.0,38.35,19.88
2018,8,13,18,45,119.5,21.5,4.5,14.9,32.0,17.03,0.0
2018,8,13,19,0,33.0,7.0,4.4,14.7,7.0,6.88,0.0
2018,8,13,19,15,16.5,3.5,4.35,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.75,14.95,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.8,15.1,6.0,5.9,0.0
2018,8,14,5,45,65.5,22.0,3.8,15.25,28.0,18.44,0.0
2018,8,14,6,0,115.0,38.0,3.8,15.4,50.0,38.6,22.08
2018,8,14,6,15,157.5,53.0,3.8,15.55,79.5,65.05,41.87
2018,8,14,6,30,200.0,68.0,3.8,15.7,109.0,96.46,66.74
2018,8,14,6,45,100.0,58.0,3.85,15.85,78.5,78.1,56.68
2018,8,14,7,0,0.0,48.0,3.9,16.0,48.0,46.36,33.75
2018,8,14,7,15,0.0,65.0,3.85,16.15,65.0,62.83,47.6
2018,8,14,7,30,0.0,82.0,3.8,16.3,82.0,79.29,61.23
2018,8,14,7,45,0.0,87.5,3.8,16.5,87.5,84.64,65.43
2018,8,14,8,0,0.0,93.0,3.8,16.7,93.0,89.99,69.57
2018,8,14,8,15,0.0,109.5,3.75,16.8,109.5,106.05,82.53
2018,8,14,8,30,0.0,126.0,3.7,16.9,126.0,122.17,95.38
2018,8,14,8,45,0.5,144.5,3.7,17.05,145.0,140.6,109.98
2018,8,14,9,0,1.0,163.0,3.7,17.2,164.0,159.15,124.54
2018,8,14,9,15,4.0,182.5,3.7,17.35,185.5,180.6,141.38
2018,8,14,9,30,7.0,202.0,3.7,17.5,207.0,202.35,158.31
2018,8,14,9,45,11.5,230.5,3.7,17.65,239.5,234.49,183.34
2018,8,14,10,0,16.0,259.0,3.7,17.8,272.0,267.04,208.4
2018,8,14,10,15,15.0,260.0,3.75,17.9,272.5,267.72,208.46
2018,8,14,10,30,14.0,261.0,3.8,18.0,273.0,268.29,208.54
2018,8,14,10,45,22.0,299.5,3.85,18.15,318.5,314.52,244.1
2018,8,14,11,0,30.0,338.0,3.9,18.3,364.0,367.97,284.59
2018,8,14,11,15,26.5,325.5,3.95,18.35,349.0,352.5,272.38
2018,8,14,11,30,23.0,313.0,4.0,18.4,334.0,336.8,260.21
2018,8,14,11,45,22.0,312.5,4.05,18.45,332.5,335.65,259.22
2018,8,14,12,0,21.0,312.0,4.1,18.5,331.0,327.75,253.11
2018,8,14,12,15,22.5,324.0,4.2,18.5,344.5,341.32,263.55
2018,8,14,12,30,24.0,336.0,4.3,18.5,358.0,361.94,279.32
2018,8,14,12,45,29.0,348.0,4.4,18.5,374.5,378.97,292.54
2018,8,14,13,0,34.0,360.0,4.5,18.5,391.0,395.77,305.61
2018,8,14,13,15,47.5,376.0,4.55,18.45,418.5,424.58,328.1
2018,8,14,13,30,61.0,392.0,4.6,18.4,446.0,452.78,350.04
2018,8,14,13,45,77.5,362.0,4.7,18.35,428.5,435.51,338.37
2018,8,14,14,0,94.0,332.0,4.8,18.3,411.0,423.56,330.75
2018,8,14,14,15,310.0,268.5,4.8,18.2,515.0,548.74,433.75
2018,8,14,14,30,526.0,205.0,4.8,18.1,619.0,662.82,525.07
2018,8,14,14,45,493.5,203.0,4.85,18.0,577.5,612.88,487.33
2018,8,14,15,0,461.0,201.0,4.9,17.9,536.0,566.36,452.31
2018,8,14,15,15,491.5,186.5,4.9,17.9,525.0,553.97,443.89
2018,8,14,15,30,522.0,172.0,4.9,17.9,514.0,540.06,433.76
2018,8,14,15,45,595.0,151.0,4.85,17.65,514.0,540.33,435.02
2018,8,14,16,0,668.0,130.0,4.8,17.4,514.0,532.38,429.06
2018,8,14,16,15,543.5,138.5,4.8,17.2,432.5,439.01,354.13
2018,8,14,16,30,419.0,147.0,4.8,17.0,351.0,355.34,286.12
2018,8,14,16,45,368.0,140.0,4.8,16.8,304.5,302.36,242.22
2018,8,14,17,0,317.0,133.0,4.8,16.6,258.0,252.6,200.41
2018,8,14,17,15,306.0,117.0,4.8,16.4,223.0,214.44,167.18
2018,8,14,17,30,295.0,101.0,4.8,16.2,188.0,177.32,134.27
2018,8,14,17,45,212.0,86.0,4.8,15.95,142.0,127.31,93.29
2018,8,14,18,0,129.0,71.0,4.8,15.7,96.0,86.96,61.69
2018,8,14,18,15,79.0,52.0,4.7,15.55,66.0,55.95,37.46
2018,8,14,18,30,29.0,33.0,4.6,15.4,36.0,31.77,18.3
2018,8,14,18,45,16.5,18.5,4.55,15.25,20.0,17.14,0.0
2018,8,14,19,0,4.0,4.0,4.5,15.1,4.0,3.93,0.0
2018,8,14,19,15,2.0,2.0,4.5,15.05,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.15,15.2,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.2,15.4,3.0,2.95,0.0
2018,8,15,5,45,5.0,7.5,3.2,15.6,7.5,7.29,0.0
2018,8,15,6,0,0.0,12.0,3.2,15.8,12.0,11.57,3.44
2018,8,15,6,15,0.0,19.5,3.2,15.95,19.5,18.81,9.98
2018,8,15,6,30,0.0,27.0,3.2,16.1,27.0,26.05,16.34
2018,8,15,6,45,0.0,41.0,3.2,16.25,41.0,39.59,27.94
2018,8,15,7,0,0.0,55.0,3.2,16.4,55.0,53.14,39.43
2018,8,15,7,15,0.0,72.0,3.15,16.6,72.0,69.6,53.2
2018,8,15,7,30,0.0,89.0,3.1,16.8,89.0,86.07,66.76
2018,8,15,7,45,0.0,108.0,3.0,17.0,108.0,104.55,81.78
2018,8,15,8,0,0.0,127.0,2.9,17.2,127.0,123.09,96.62
2018,8,15,8,15,1.5,145.0,2.9,17.4,146.0,141.53,111.23
2018,8,15,8,30,3.0,163.0,2.9,17.6,165.0,160.18,125.84
2018,8,15,8,45,7.0,187.5,2.85,17.8,192.0,187.03,146.91
2018,8,15,9,0,11.0,212.0,2.8,18.0,219.0,214.32,168.07
2018,8,15,9,15,17.5,240.5,2.85,18.15,252.5,247.82,194.01
2018,8,15,9,30,24.0,269.0,2.9,18.3,286.0,281.93,220.12
2018,8,15,9,45,36.5,301.5,2.9,18.5,329.5,330.49,257.12
2018,8,15,10,0,49.0,334.0,2.9,18.7,373.0,375.77,291.05
2018,8,15,10,15,51.0,348.5,3.0,18.8,390.0,394.22,304.4
2018,8,15,10,30,53.0,363.0,3.1,18.9,407.0,412.64,317.8
2018,8,15,10,45,58.5,380.0,3.15,19.05,430.0,436.83,335.44
2018,8,15,11,0,64.0,397.0,3.2,19.2,453.0,461.09,353.03
2018,8,15,11,15,109.0,404.0,3.3,19.25,501.5,520.25,397.98
2018,8,15,11,30,154.0,411.0,3.4,19.3,550.0,573.27,437.87
2018,8,15,11,45,278.5,369.0,3.55,19.35,623.0,661.27,506.0
2018,8,15,12,0,403.0,327.0,3.7,19.4,696.0,750.01,573.25
2018,8,15,12,15,524.5,285.0,3.8,19.45,765.0,827.74,631.53
2018,8,15,12,30,646.0,243.0,3.9,19.5,834.0,905.43,688.66
2018,8,15,12,45,767.5,179.5,4.0,19.5,876.0,951.04,720.25
2018,8,15,13,0,889.0,116.0,4.1,19.5,918.0,990.34,747.67
2018,8,15,13,15,876.5,120.0,4.15,19.45,899.0,970.33,734.59
2018,8,15,13,30,864.0,124.0,4.2,19.4,880.0,947.42,719.98
2018,8,15,13,45,869.0,117.5,4.25,19.35,861.0,927.12,707.2
2018,8,15,14,0,874.0,111.0,4.3,19.3,842.0,903.47,692.06
2018,8,15,14,15,866.5,110.0,4.3,19.2,812.5,871.35,670.84
2018,8,15,14,30,859.0,109.0,4.3,19.1,783.0,836.75,647.81
2018,8,15,14,45,850.0,106.5,4.35,19.0,747.5,797.12,621.24
2018,8,15,15,0,841.0,104.0,4.4,18.9,712.0,755.51,593.07
2018,8,15,15,15,827.5,102.0,4.4,18.9,671.0,709.39,560.74
2018,8,15,15,30,814.0,100.0,4.4,18.9,630.0,663.85,528.2
2018,8,15,15,45,797.5,96.5,4.4,18.55,584.5,611.87,489.14
2018,8,15,16,0,781.0,93.0,4.4,18.2,539.0,559.54,448.72
2018,8,15,16,15,758.5,89.5,4.35,18.0,490.5,503.91,404.15
2018,8,15,16,30,736.0,86.0,4.3,17.8,442.0,449.09,358.95
2018,8,15,16,45,705.0,81.5,4.3,17.6,391.0,390.68,309.76
2018,8,15,17,0,674.0,77.0,4.3,17.4,340.0,334.09,260.72
2018,8,15,17,15,631.0,71.5,4.3,17.2,289.0,275.65,209.35
2018,8,15,17,30,588.0,66.0,4.3,17.0,238.0,221.47,160.99
2018,8,15,17,45,525.5,59.0,4.25,16.75,189.5,166.33,113.03
2018,8,15,18,0,463.0,52.0,4.2,16.5,141.0,118.24,72.9
2018,8,15,18,15,368.5,42.0,4.15,16.35,99.0,71.67,38.83
2018,8,15,18,30,274.0,32.0,4.1,16.2,57.0,36.26,16.72
2018,8,15,18,45,155.5,18.5,4.05,16.0,31.0,14.65,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.8,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,4.0,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,1.5,2.5,14.75,1.5,0.0,0.0
2018,8,16,5,30,12.0,3.0,2.6,15.0,3.0,2.95,0.0
2018,8,16,5,45,45.0,12.5,2.7,15.25,16.5,10.75,0.0
2018,8,16,6,0,78.0,22.0,2.8,15.5,30.0,22.94,10.46
2018,8,16,6,15,156.0,34.0,2.75,15.75,61.5,46.57,26.62
2018,8,16,6,30,234.0,46.0,2.7,16.0,93.0,80.51,51.85
2018,8,16,6,45,117.0,59.0,2.65,16.2,82.5,82.57,59.65
2018,8,16,7,0,0.0,72.0,2.6,16.4,72.0,69.54,53.2
2018,8,16,7,15,0.0,92.0,2.55,16.6,92.0,88.91,69.34
2018,8,16,7,30,0.0,112.0,2.5,16.8,112.0,108.37,85.25
2018,8,16,7,45,14.0,141.5,2.45,17.05,148.5,143.33,113.57
2018,8,16,8,0,28.0,171.0,2.4,17.3,185.0,181.62,144.25
2018,8,16,8,15,86.5,212.0,2.35,17.55,260.5,256.06,203.78
2018,8,16,8,30,145.0,253.0,2.3,17.8,336.0,339.8,269.3
2018,8,16,8,45,339.5,223.5,2.3,18.0,440.0,446.37,353.97
2018,8,16,9,0,534.0,194.0,2.3,18.2,544.0,571.18,450.16
2018,8,16,9,15,664.0,160.5,2.2,18.45,624.0,658.42,514.88
2018,8,16,9,30,794.0,127.0,2.1,18.7,704.0,750.35,579.37
2018,8,16,9,45,830.0,118.0,2.05,18.95,747.5,800.13,611.28
2018,8,16,10,0,866.0,109.0,2.0,19.2,791.0,846.53,640.62
2018,8,16,10,15,874.5,109.5,2.0,19.4,820.5,881.28,662.25
2018,8,16,10,30,883.0,110.0,2.0,19.6,850.0,913.57,682.15
2018,8,16,10,45,889.0,111.0,2.0,19.85,873.0,941.42,698.87
2018,8,16,11,0,895.0,112.0,2.0,20.1,896.0,966.34,713.63
2018,8,16,11,15,870.5,130.0,2.1,20.3,903.5,976.41,720.0
2018,8,16,11,30,846.0,148.0,2.2,20.5,911.0,982.3,723.9
2018,8,16,11,45,876.5,130.5,2.35,20.65,926.5,1002.28,737.8
2018,8,16,12,0,907.0,113.0,2.5,20.8,942.0,1019.14,749.57
2018,8,16,12,15,906.0,113.0,2.65,20.85,941.0,1019.59,751.02
2018,8,16,12,30,905.0,113.0,2.8,20.9,940.0,1016.54,750.4
2018,8,16,12,45,902.0,114.0,2.95,21.0,932.0,1009.09,746.8
2018,8,16,13,0,899.0,115.0,3.1,21.1,924.0,998.24,741.01
2018,8,16,13,15,895.5,114.5,3.2,21.0,908.0,982.02,731.83
2018,8,16,13,30,892.0,114.0,3.3,20.9,892.0,962.56,720.52
2018,8,16,13,45,887.5,112.5,3.4,20.8,869.5,938.01,705.74
2018,8,16,14,0,883.0,111.0,3.5,20.7,847.0,910.49,688.86
2018,8,16,14,15,876.0,109.0,3.6,20.5,817.0,877.44,668.3
2018,8,16,14,30,869.0,107.0,3.7,20.3,787.0,841.86,645.76
2018,8,16,14,45,860.0,104.5,3.75,20.15,751.0,801.82,619.42
2018,8,16,15,0,851.0,102.0,3.8,20.0,715.0,759.77,591.35
2018,8,16,15,15,837.5,100.0,3.8,20.0,673.5,713.19,559.11
2018,8,16,15,30,824.0,98.0,3.8,20.0,632.0,667.15,526.64
2018,8,16,15,45,807.0,95.0,3.9,19.6,586.0,614.87,488.11
2018,8,16,16,0,790.0,92.0,4.0,19.2,540.0,562.27,448.12
2018,8,16,16,15,767.5,88.0,4.0,18.95,491.0,505.65,403.29
2018,8,16,16,30,745.0,84.0,4.0,18.7,442.0,449.83,357.74
2018,8,16,16,45,714.5,80.0,4.0,18.45,391.0,391.67,308.97
2018,8,16,17,0,684.0,76.0,4.0,18.2,340.0,335.27,260.26
2018,8,16,17,15,640.5,70.5,3.95,17.85,288.5,276.15,208.59
2018,8,16,17,30,597.0,65.0,3.9,17.5,237.0,221.36,159.93
2018,8,16,17,45,533.5,57.5,3.9,17.2,188.0,165.12,111.26
2018,8,16,18,0,470.0,50.0,3.9,16.9,139.0,116.06,70.56
2018,8,16,18,15,374.5,40.0,3.8,16.65,97.0,69.22,36.63
2018,8,16,18,30,279.0,30.0,3.7,16.4,55.0,33.65,14.58
2018,8,16,18,45,158.5,17.5,3.55,16.2,30.0,17.2,0.0
2018,8,16,19,0,38.0,5.0,3.4,16.0,5.0,4.91,0.0
2018,8,16,19,15,19.0,2.5,3.35,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.75,14.75,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.8,15.0,6.0,5.9,0.0
2018,8,17,5,45,121.0,15.5,1.85,15.3,25.0,12.06,0.0
2018,8,17,6,0,198.0,25.0,1.9,15.6,44.0,28.82,12.24
2018,8,17,6,15,218.0,33.0,1.8,15.85,66.0,51.41,28.09
2018,8,17,6,30,238.0,41.0,1.7,16.1,88.0,76.15,47.97
2018,8,17,6,45,119.0,56.5,1.65,16.35,80.0,80.51,57.76
2018,8,17,7,0,0.0,72.0,1.6,16.6,72.0,69.54,53.15
2018,8,17,7,15,0.0,94.0,1.5,16.9,94.0,90.85,70.84
2018,8,17,7,30,0.0,116.0,1.4,17.2,116.0,112.27,88.23
2018,8,17,7,45,9.0,142.5,1.3,17.5,147.0,142.12,112.16
2018,8,17,8,0,18.0,169.0,1.2,17.8,178.0,173.07,136.57
2018,8,17,8,15,49.0,203.5,1.2,18.1,231.0,227.19,179.24
2018,8,17,8,30,80.0,238.0,1.2,18.4,284.0,282.95,222.33
2018,8,17,8,45,109.0,266.5,1.2,18.75,334.5,334.46,261.29
2018,8,17,9,0,138.0,295.0,1.2,19.1,385.0,392.63,304.46
2018,8,17,9,15,242.0,288.5,1.25,19.4,459.0,473.2,365.55
2018,8,17,9,30,346.0,282.0,1.3,19.7,533.0,557.43,427.85
2018,8,17,9,45,456.0,259.5,1.4,20.05,607.5,642.65,489.97
2018,8,17,10,0,566.0,237.0,1.5,20.4,682.0,730.85,552.81
2018,8,17,10,15,669.0,199.5,1.6,20.6,744.5,801.12,602.37
2018,8,17,10,30,772.0,162.0,1.7,20.8,807.0,871.46,648.72
2018,8,17,10,45,816.0,146.5,1.8,21.0,844.5,915.04,676.71
2018,8,17,11,0,860.0,131.0,1.9,21.2,882.0,952.43,700.75
2018,8,17,11,15,895.5,114.5,2.0,21.35,908.5,983.95,721.09
2018,8,17,11,30,931.0,98.0,2.1,21.5,935.0,1012.97,739.86
2018,8,17,11,45,933.5,98.0,2.2,21.6,943.0,1024.02,747.25
2018,8,17,12,0,936.0,98.0,2.3,21.7,951.0,1031.52,752.66
2018,8,17,12,15,936.0,97.5,2.45,21.75,950.5,1032.43,754.65
2018,8,17,12,30,936.0,97.0,2.6,21.8,950.0,1029.72,754.4
2018,8,17,12,45,934.5,97.0,2.75,21.85,942.0,1022.46,751.25
2018,8,17,13,0,933.0,97.0,2.9,21.9,934.0,1011.65,745.82
2018,8,17,13,15,930.0,96.5,3.0,21.85,918.5,995.38,736.67
2018,8,17,13,30,927.0,96.0,3.1,21.8,903.0,975.72,725.31
2018,8,17,13,45,922.5,95.0,3.2,21.75,880.0,950.88,710.45
2018,8,17,14,0,918.0,94.0,3.3,21.7,857.0,922.95,693.43
2018,8,17,14,15,911.5,93.0,3.35,21.6,827.0,890.33,672.91
2018,8,17,14,30,905.0,92.0,3.4,21.5,797.0,855.04,650.39
2018,8,17,14,45,895.5,90.5,3.45,21.4,761.0,814.33,623.87
2018,8,17,15,0,886.0,89.0,3.5,21.3,725.0,771.55,595.59
2018,8,17,15,15,874.0,87.0,3.5,21.3,683.0,724.59,563.5
2018,8,17,15,30,862.0,85.0,3.5,21.3,641.0,676.24,530.0
2018,8,17,15,45,845.5,83.0,3.5,21.0,595.0,623.89,491.63
2018,8,17,16,0,829.0,81.0,3.5,20.7,549.0,571.08,451.42
2018,8,17,16,15,807.5,78.5,3.45,20.45,499.5,515.56,407.65
2018,8,17,16,30,786.0,76.0,3.4,20.2,450.0,459.71,362.3
2018,8,17,16,45,756.0,72.0,3.3,19.9,398.0,399.61,312.26
2018,8,17,17,0,726.0,68.0,3.2,19.6,346.0,341.65,262.51
2018,8,17,17,15,684.0,63.5,3.1,19.25,294.0,281.85,210.39
2018,8,17,17,30,642.0,59.0,3.0,18.9,242.0,225.46,160.45
2018,8,17,17,45,578.0,53.0,2.9,18.55,192.0,168.16,111.05
2018,8,17,18,0,514.0,47.0,2.8,18.2,142.0,118.05,69.78
2018,8,17,18,15,402.0,38.0,2.65,17.95,98.0,68.49,34.87
2018,8,17,18,30,290.0,29.0,2.5,17.7,54.0,32.09,13.02
2018,8,17,18,45,164.0,17.0,2.4,17.45,29.0,16.71,0.0
2018,8,17,19,0,38.0,5.0,2.3,17.2,4.0,0.0,0.0
2018,8,17,19,15,19.0,2.5,2.25,17.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.6,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.6,15.3,6.0,5.9,0.0
2018,8,18,5,45,173.0,19.5,1.6,15.6,33.5,16.15,0.0
2018,8,18,6,0,303.0,33.0,1.6,15.9,61.0,40.28,18.62
2018,8,18,6,15,334.5,44.5,1.55,16.2,94.0,73.53,41.47
2018,8,18,6,30,366.0,56.0,1.5,16.5,127.0,109.85,70.18
2018,8,18,6,45,229.0,83.5,1.4,16.85,132.5,129.69,94.1
2018,8,18,7,0,92.0,111.0,1.3,17.2,138.0,133.03,102.84
2018,8,18,7,15,83.0,132.0,1.3,17.6,160.0,155.52,122.04
2018,8,18,7,30,74.0,153.0,1.3,18.0,182.0,177.78,140.37
2018,8,18,7,45,76.5,176.5,1.3,18.4,210.0,206.56,163.27
2018,8,18,8,0,79.0,200.0,1.3,18.8,238.0,235.62,185.86
2018,8,18,8,15,103.5,225.0,1.3,19.2,280.5,278.4,218.89
2018,8,18,8,30,128.0,250.0,1.3,19.6,323.0,326.82,255.6
2018,8,18,8,45,151.0,272.5,1.35,20.0,365.5,371.2,288.68
2018,8,18,9,0,174.0,295.0,1.4,20.4,408.0,417.47,322.63
2018,8,18,9,15,190.0,314.0,1.45,20.65,445.0,456.73,350.95
2018,8,18,9,30,206.0,333.0,1.5,20.9,482.0,496.86,379.54
2018,8,18,9,45,199.0,351.5,1.6,21.2,501.0,518.59,394.1
2018,8,18,10,0,192.0,370.0,1.7,21.5,520.0,539.27,407.89
2018,8,18,10,15,156.5,384.5,1.8,21.7,510.0,529.92,399.55
2018,8,18,10,30,121.0,399.0,1.9,21.9,500.0,517.98,389.47
2018,8,18,10,45,125.0,411.5,2.0,22.1,518.0,538.18,403.68
2018,8,18,11,0,129.0,424.0,2.1,22.3,536.0,558.08,417.42
2018,8,18,11,15,107.5,424.5,2.2,22.35,519.0,533.24,399.03
2018,8,18,11,30,86.0,425.0,2.3,22.4,502.0,514.44,385.03
2018,8,18,11,45,84.5,428.5,2.45,22.5,504.5,517.56,387.44
2018,8,18,12,0,83.0,432.0,2.6,22.6,507.0,520.28,389.47
2018,8,18,12,15,84.5,432.5,2.7,22.6,509.0,522.44,391.3
2018,8,18,12,30,86.0,433.0,2.8,22.6,511.0,524.2,392.89
2018,8,18,12,45,87.0,429.5,2.9,22.55,508.0,520.88,390.99
2018,8,18,13,0,88.0,426.0,3.0,22.5,505.0,517.15,388.86
2018,8,18,13,15,92.0,419.5,3.1,22.4,500.5,512.77,386.51
2018,8,18,13,30,96.0,413.0,3.2,22.3,496.0,507.89,383.83
2018,8,18,13,45,162.0,386.0,3.3,22.2,522.0,544.92,413.93
2018,8,18,14,0,228.0,359.0,3.4,22.1,548.0,577.67,440.53
2018,8,18,14,15,534.5,248.0,3.4,22.0,669.0,727.15,557.45
2018,8,18,14,30,841.0,137.0,3.4,21.9,790.0,850.58,647.66
2018,8,18,14,45,829.0,135.0,3.45,21.75,753.0,809.06,619.48
2018,8,18,15,0,817.0,133.0,3.5,21.6,716.0,765.81,590.97
2018,8,18,15,15,802.0,129.0,3.5,21.6,673.0,716.89,557.44
2018,8,18,15,30,787.0,125.0,3.5,21.6,630.0,667.0,521.2
2018,8,18,15,45,765.5,122.0,3.45,21.2,583.0,613.88,482.06
2018,8,18,16,0,744.0,119.0,3.4,20.8,536.0,560.25,441.5
2018,8,18,16,15,715.5,114.5,3.35,20.5,485.5,501.87,396.0
2018,8,18,16,30,687.0,110.0,3.3,20.2,435.0,445.01,350.37
2018,8,18,16,45,650.0,104.5,3.25,19.95,383.0,385.38,301.28
2018,8,18,17,0,613.0,99.0,3.2,19.7,331.0,328.82,253.41
2018,8,18,17,15,563.5,91.0,3.15,19.3,279.0,269.27,202.61
2018,8,18,17,30,514.0,83.0,3.1,18.9,227.0,214.85,155.56
2018,8,18,17,45,445.0,71.5,3.0,18.5,177.5,157.61,107.42
2018,8,18,18,0,376.0,60.0,2.9,18.1,128.0,109.35,68.49
2018,8,18,18,15,283.0,45.5,2.85,17.75,87.0,64.38,36.09
2018,8,18,18,30,190.0,31.0,2.8,17.4,46.0,30.12,12.61
2018,8,18,18,45,102.5,17.0,2.75,17.05,24.5,16.71,0.0
2018,8,18,19,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,2.65,16.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,14.3,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,14.6,1.0,0.98,0.0
2018,8,19,5,45,0.0,7.0,2.4,14.9,7.0,6.88,0.0
2018,8,19,6,0,0.0,13.0,2.5,15.2,13.0,12.54,3.83
2018,8,19,6,15,0.0,23.0,2.45,15.5,23.0,22.19,12.73
2018,8,19,6,30,0.0,33.0,2.4,15.8,33.0,31.86,21.2
2018,8,19,6,45,0.0,46.0,2.35,16.05,46.0,44.43,32.03
2018,8,19,7,0,0.0,59.0,2.3,16.3,59.0,57.02,42.72
2018,8,19,7,15,0.0,69.5,2.3,16.55,69.5,67.18,51.19
2018,8,19,7,30,0.0,80.0,2.3,16.8,80.0,77.36,59.52
2018,8,19,7,45,0.0,92.0,2.3,17.05,92.0,89.02,68.94
2018,8,19,8,0,0.0,104.0,2.3,17.3,104.0,100.71,78.26
2018,8,19,8,15,0.0,124.5,2.3,17.55,124.5,120.73,94.25
2018,8,19,8,30,0.0,145.0,2.3,17.8,145.0,140.82,110.09
2018,8,19,8,45,2.5,165.0,2.3,18.05,166.5,162.09,126.73
2018,8,19,9,0,5.0,185.0,2.3,18.3,188.0,183.65,143.43
2018,8,19,9,15,8.5,207.0,2.35,18.5,213.0,208.19,162.39
2018,8,19,9,30,12.0,229.0,2.4,18.7,238.0,233.08,181.42
2018,8,19,9,45,15.5,252.5,2.4,18.95,264.5,259.76,201.61
2018,8,19,10,0,19.0,276.0,2.4,19.2,291.0,286.72,221.79
2018,8,19,10,15,25.5,300.5,2.45,19.35,321.5,323.24,249.27
2018,8,19,10,30,32.0,325.0,2.5,19.5,352.0,355.16,272.99
2018,8,19,10,45,42.5,353.5,2.6,19.65,390.0,395.23,302.82
2018,8,19,11,0,53.0,382.0,2.7,19.8,428.0,435.74,332.64
2018,8,19,11,15,44.0,374.0,2.7,19.9,412.5,419.92,320.11
2018,8,19,11,30,35.0,366.0,2.7,20.0,397.0,403.63,307.5
2018,8,19,11,45,35.0,368.0,2.75,20.1,399.5,406.15,309.28
2018,8,19,12,0,35.0,370.0,2.8,20.2,402.0,408.5,310.88
2018,8,19,12,15,34.5,368.0,2.9,20.2,399.5,406.0,309.15
2018,8,19,12,30,34.0,366.0,3.0,20.2,397.0,403.32,307.33
2018,8,19,12,45,31.5,357.0,3.05,20.25,385.5,391.24,298.4
2018,8,19,13,0,29.0,348.0,3.1,20.3,374.0,379.05,289.43
2018,8,19,13,15,28.5,341.5,3.15,20.25,366.5,371.28,283.95
2018,8,19,13,30,28.0,335.0,3.2,20.2,359.0,363.39,278.39
2018,8,19,13,45,89.0,308.0,3.3,20.15,382.0,397.26,306.95
2018,8,19,14,0,150.0,281.0,3.4,20.1,405.0,421.12,327.71
2018,8,19,14,15,520.5,199.0,3.5,20.0,605.5,666.41,520.52
2018,8,19,14,30,891.0,117.0,3.6,19.9,806.0,866.61,665.52
2018,8,19,14,45,789.5,131.0,3.7,19.75,720.0,772.11,599.07
2018,8,19,15,0,688.0,145.0,3.8,19.6,634.0,680.22,534.74
2018,8,19,15,15,596.5,159.5,3.8,19.6,565.5,600.45,474.67
2018,8,19,15,30,505.0,174.0,3.8,19.6,497.0,523.99,415.91
2018,8,19,15,45,375.5,174.0,3.9,19.2,404.0,418.22,334.0
2018,8,19,16,0,246.0,174.0,4.0,18.8,311.0,319.96,256.11
2018,8,19,16,15,500.0,133.5,4.0,18.55,379.0,403.51,323.83
2018,8,19,16,30,754.0,93.0,4.0,18.3,447.0,458.07,364.52
