Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,390.42,306.65
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,318.09,247.43
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,253.0,193.32
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,204.6,151.04
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,159.63,111.26
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,111.27,70.95
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,70.58,39.29
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,34.53,13.76
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,15.73,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.82,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,9.16,1.7
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,13.5,5.6
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,18.81,10.22
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,24.12,14.79
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,28.95,18.9
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,33.79,22.94
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,47.82,34.62
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,61.86,46.15
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,70.59,53.15
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,79.32,60.08
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,133.01,103.46
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,187.74,146.55
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,236.86,184.55
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,292.1,226.51
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,273.89,211.55
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,250.03,192.63
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,347.49,267.72
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,442.93,338.7
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,498.08,378.38
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,546.75,413.24
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,542.81,409.42
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,537.84,405.25
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,581.83,438.14
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,625.62,470.32
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,663.63,498.74
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,708.62,531.75
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,788.52,593.51
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,858.95,647.73
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,901.62,679.48
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,933.42,702.57
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,804.38,614.62
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,676.91,520.01
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,756.0,584.77
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,814.45,628.81
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,771.61,599.97
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,727.07,570.11
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,677.06,534.62
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,626.28,496.47
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,572.28,456.1
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,518.83,414.74
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,460.17,367.55
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,403.24,320.24
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,342.52,268.57
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,285.4,218.66
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,225.43,166.3
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,171.89,119.57
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,117.18,74.77
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,72.41,40.99
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,32.34,11.89
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,11.8,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.47,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.89,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,5.78,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,8.67,1.58
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,13.01,5.35
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,17.36,9.11
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,25.09,15.68
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,32.82,22.18
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,42.5,30.23
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,52.18,38.19
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,80.28,61.3
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,108.61,84.24
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,140.52,109.76
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,172.74,135.12
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,212.28,166.13
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,252.67,197.32
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,315.5,245.57
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,375.31,290.48
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,407.95,314.3
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,441.09,338.36
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,506.7,387.0
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,566.46,430.51
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,638.88,485.68
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,705.19,535.9
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,816.1,619.62
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,922.01,696.01
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,968.66,728.46
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,1009.71,757.53
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,1002.15,754.43
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,990.93,749.95
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,973.57,740.98
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,952.79,729.49
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,925.84,713.6
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,895.81,695.19
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,861.27,673.09
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,824.13,648.76
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,726.59,578.71
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,630.44,504.31
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,575.24,461.8
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,521.54,419.68
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,506.35,409.38
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,480.75,389.66
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,428.91,346.64
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,376.86,302.24
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,327.82,258.9
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,278.67,214.17
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,227.53,167.05
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,177.77,120.97
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,121.59,73.97
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,75.17,38.78
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,30.56,8.43
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,11.8,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.95,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,5.45,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,10.95,2.56
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,13.5,5.62
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,18.32,9.86
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,23.15,14.05
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,32.34,21.86
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,41.53,29.57
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,51.21,37.58
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,60.89,45.49
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,84.66,64.93
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,108.62,84.21
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,123.34,95.75
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,138.1,107.22
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,153.62,119.28
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,169.26,131.35
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,188.19,146.0
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,207.34,160.72
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,220.82,170.95
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,234.38,181.23
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,273.72,211.48
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,313.41,241.62
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,325.29,250.5
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,344.76,265.2
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,348.68,268.06
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,344.57,264.95
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,355.55,273.36
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,358.48,275.69
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,349.96,269.37
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,341.35,263.07
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,321.02,247.93
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,308.15,238.44
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,337.9,264.23
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,364.26,287.16
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,594.97,472.75
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,791.39,621.91
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,748.5,591.39
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,704.16,560.65
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,656.91,524.96
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,607.64,487.05
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,538.54,433.64
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,472.44,381.25
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,413.83,333.16
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,358.69,286.83
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,295.03,233.01
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,239.62,185.42
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,162.56,122.66
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,104.1,77.25
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,71.27,50.3
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,43.11,27.64
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,23.83,6.31
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,7.86,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,4.91,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,9.85,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,24.03,12.43
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,41.1,26.46
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,60.23,42.65
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,81.02,60.48
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,86.33,66.51
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,87.2,67.87
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,113.24,89.18
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,139.68,110.41
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,166.1,131.33
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,193.14,152.46
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,213.7,168.14
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,234.53,183.88
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,248.45,194.0
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,262.33,204.03
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,302.94,234.74
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,339.45,261.81
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,439.99,338.33
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,538.09,410.6
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,577.94,438.11
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,617.88,465.77
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,553.03,417.18
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,477.24,360.51
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,477.96,361.77
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,478.39,362.4
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,516.75,391.46
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,546.09,413.78
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,584.84,443.59
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,629.9,477.54
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,619.74,471.17
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,616.64,470.02
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,595.24,456.18
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,565.08,436.0
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,675.43,525.19
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,764.54,595.0
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,698.65,548.42
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,634.48,501.63
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,604.67,479.79
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,572.13,455.15
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,498.23,398.33
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,427.82,343.13
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,365.47,292.71
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,308.99,246.23
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,243.13,192.01
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,188.77,147.07
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,153.03,115.98
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,118.52,85.66
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,80.68,54.52
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,48.35,28.9
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,22.8,2.78
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,6.88,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,4.42,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,8.91,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,17.71,8.19
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,26.06,16.1
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,39.6,27.85
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,53.15,39.5
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,63.33,48.11
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,73.53,56.56
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,97.4,76.22
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,121.49,95.73
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,151.6,119.87
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,182.3,144.11
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,204.73,161.37
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,227.55,178.74
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,257.91,202.02
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,294.13,229.52
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,333.06,258.73
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,372.81,288.14
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,463.3,356.68
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,550.75,421.08
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,645.36,490.57
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,736.05,555.63
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,737.22,554.86
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,736.18,553.36
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,799.26,600.42
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,854.48,641.13
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,893.56,670.13
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,927.18,693.43
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,931.57,696.6
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,928.75,695.34
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,823.08,623.07
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,715.33,544.11
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,655.23,501.84
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,603.26,464.16
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,703.34,545.45
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,780.16,605.6
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,736.97,576.05
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,694.01,546.57
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,644.55,509.95
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,594.7,472.25
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,540.45,431.32
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,486.92,389.64
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,429.22,342.83
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,373.64,296.45
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,311.01,243.54
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,252.31,193.06
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,194.47,143.32
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,143.87,100.17
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,96.31,61.46
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,57.27,31.71
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,23.92,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,7.86,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.95,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,5.94,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,14.23,4.79
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,24.0,12.94
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,33.4,21.27
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,42.82,29.67
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,49.32,35.86
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,54.11,40.15
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,72.03,55.0
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,90.08,69.72
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,112.88,88.11
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,135.84,106.35
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,161.18,126.28
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,186.84,146.2
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,222.39,173.77
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,258.67,201.46
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,320.31,248.57
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,378.74,292.22
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,523.38,403.13
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,670.14,510.54
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,771.41,583.76
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,879.85,658.51
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,826.71,618.07
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,769.63,574.48
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,706.69,528.48
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,640.13,479.16
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,586.68,441.01
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,524.27,395.63
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,508.33,384.58
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,492.15,373.05
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,480.21,365.11
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,467.97,356.89
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,487.93,374.64
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,497.23,384.4
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,667.42,519.7
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,801.99,620.39
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,758.61,590.7
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,713.64,560.58
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,662.88,524.03
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,611.39,485.04
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,555.81,443.03
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,501.2,400.34
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,441.5,351.8
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,384.2,303.79
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,302.59,236.17
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,231.55,176.9
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,158.31,117.37
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,100.67,72.57
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,64.78,43.64
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,35.85,20.79
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,18.1,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,4.91,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.47,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.89,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,7.23,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,11.57,3.99
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,17.84,9.47
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,24.12,14.92
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,29.92,19.88
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,35.72,24.75
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,50.24,36.9
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,64.77,48.87
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,82.22,63.12
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,99.82,77.31
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,107.16,82.94
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,114.52,88.56
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,136.4,105.93
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,158.45,123.25
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,183.32,142.72
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,208.45,162.22
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,243.97,189.76
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,279.89,217.31
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,323.88,250.91
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,362.19,279.84
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,354.76,273.82
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,347.12,267.85
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,328.98,253.95
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,318.58,245.94
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,306.02,236.38
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,293.41,226.78
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,304.26,235.38
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,314.99,243.86
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,377.26,294.5
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,422.08,331.34
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,359.99,282.0
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,287.97,224.61
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,267.74,209.45
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,247.68,194.21
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,230.6,181.22
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,213.68,168.26
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,202.27,159.59
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,190.86,150.87
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,180.53,143.23
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,170.1,135.41
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,165.79,132.49
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,157.59,126.08
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,144.05,114.83
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,129.35,102.13
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,97.79,75.58
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,68.09,50.53
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,46.28,31.96
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,25.87,14.21
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,14.03,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.95,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.85,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,9.16,1.41
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,14.46,6.43
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,21.7,12.8
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,28.95,19.12
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,35.72,24.93
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,42.49,30.63
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,51.2,37.89
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,59.92,45.04
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,96.77,75.5
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,134.24,105.92
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,172.96,136.86
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,212.31,167.8
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,226.93,178.78
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,241.67,189.86
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,243.16,190.43
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,244.49,190.93
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,250.82,195.48
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,257.14,200.03
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,290.21,225.42
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,323.55,250.72
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,327.47,253.37
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,331.31,256.08
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,364.41,281.12
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,389.75,300.08
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,394.35,303.39
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,398.77,306.67
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,403.31,310.25
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,407.6,313.68
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,425.38,327.72
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,442.41,341.13
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,476.32,369.25
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,498.93,388.74
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,678.22,531.5
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,810.82,629.78
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,766.89,598.69
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,721.12,567.13
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,670.51,531.5
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,618.92,492.35
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,565.44,451.16
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,510.29,407.38
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,449.95,357.98
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,391.26,308.34
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,329.3,254.87
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,270.76,202.96
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,209.35,148.9
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,154.74,101.27
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,96.47,55.68
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,52.5,24.27
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,17.95,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.91,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.97,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.93,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,9.52,1.04
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,17.19,7.28
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,27.61,16.15
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,38.34,25.52
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,40.67,28.52
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,40.56,28.87
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,51.69,38.15
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,62.83,47.29
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,83.2,63.97
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,103.77,80.55
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,130.65,102.04
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,157.71,123.35
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,175.4,136.98
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,193.34,150.69
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,215.39,167.57
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,237.68,184.46
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,285.7,221.32
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,341.7,263.56
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,374.87,288.07
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,408.34,312.68
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,419.6,320.6
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,430.7,328.52
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,444.85,339.08
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,458.83,349.5
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,490.68,373.84
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,522.09,397.72
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,501.18,382.38
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,480.09,367.06
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,467.66,358.6
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,454.96,349.87
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,477.08,369.53
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,488.25,380.9
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,676.6,532.21
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,817.34,638.37
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,773.38,608.0
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,727.53,576.72
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,669.77,534.94
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,614.14,491.72
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,560.84,450.32
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,507.21,407.25
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,450.02,359.61
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,393.39,310.9
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,330.49,255.93
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,271.09,202.74
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,208.52,147.35
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,153.01,98.85
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,97.39,54.78
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,54.04,23.17
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,20.54,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,20.32,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,51.56,21.44
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,101.52,56.78
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,137.39,90.95
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,168.03,122.02
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,180.59,139.64
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,177.54,141.24
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,228.28,183.13
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,288.33,232.31
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,355.85,287.27
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,436.77,352.04
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,545.69,439.29
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,665.74,533.07
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,718.04,569.57
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,769.8,605.37
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,810.67,632.78
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,848.97,658.14
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,884.3,681.45
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,916.76,702.62
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,943.84,719.84
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,967.64,734.81
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,985.09,746.47
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,998.98,756.1
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,1007.31,761.85
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,1011.93,765.24
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,1012.52,766.76
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,1009.35,765.82
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,1000.44,761.26
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,987.78,754.13
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,967.96,741.47
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,944.69,726.43
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,916.86,708.14
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,885.95,687.57
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,849.39,662.82
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,810.22,636.0
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,766.78,605.67
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,721.36,573.56
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,670.67,536.92
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,618.9,496.68
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,563.8,453.26
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,508.54,408.36
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,451.04,360.29
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,393.7,310.84
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,330.82,255.63
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,271.47,202.24
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,208.33,146.35
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,152.04,97.28
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,95.43,52.97
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,52.03,21.16
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,19.28,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
