Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,7.09,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,18.11,7.31
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,28.0,17.49
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,44.95,32.19
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,61.97,46.84
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,86.68,67.63
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,111.97,88.63
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,155.2,124.0
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,200.69,160.96
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,275.25,221.2
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,354.67,284.27
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,390.39,311.39
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,431.1,341.86
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,547.18,433.35
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,675.6,531.11
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,764.5,595.18
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,858.11,659.08
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,896.39,683.85
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,932.22,707.24
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,959.13,724.14
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,982.68,738.82
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1000.81,750.94
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,1015.31,760.75
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,1023.72,766.11
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,1028.33,769.1
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,1027.26,769.39
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,1022.4,767.23
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,1011.28,761.68
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,996.49,754.14
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,977.12,743.23
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,954.3,729.8
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,925.41,711.97
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,893.46,691.73
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,856.44,667.34
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,816.85,640.82
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,771.76,609.8
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,724.82,576.98
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,673.62,539.61
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,621.45,498.83
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,565.91,455.27
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,508.72,409.05
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,447.45,357.78
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,387.79,306.31
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,324.39,250.69
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,264.75,197.11
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,202.18,141.72
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,146.99,93.75
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,90.34,49.74
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,46.89,17.23
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,16.03,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,18.69,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,48.94,19.46
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,97.86,54.97
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,148.99,96.74
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,209.2,148.93
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,267.35,201.43
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,330.3,257.42
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,390.02,309.81
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,452.04,362.37
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,509.2,409.41
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,567.02,455.31
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,621.89,497.34
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,673.91,535.92
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,722.63,569.59
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,769.99,601.46
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,813.21,629.91
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,854.36,656.54
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,889.57,679.22
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,921.91,699.82
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,948.43,716.52
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,971.64,731.02
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,989.54,742.37
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,1003.86,751.42
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,1012.06,756.66
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,1016.53,759.57
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,1014.85,758.8
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,1009.42,755.68
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,998.47,749.28
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,983.93,740.52
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,963.37,728.12
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,939.48,713.91
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,910.11,695.62
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,877.8,675.07
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,840.44,651.34
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,800.62,625.42
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,755.96,595.25
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,709.54,563.28
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,660.88,527.44
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,608.87,486.95
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,551.88,443.36
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,495.27,398.3
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,434.14,347.32
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,374.99,296.44
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,312.53,241.77
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,254.34,189.67
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,192.57,135.46
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,138.85,89.31
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,83.95,47.07
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,42.62,14.53
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,15.41,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,17.13,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,46.08,17.87
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,94.53,53.51
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,144.83,94.54
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,204.58,146.42
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,262.25,198.88
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,325.18,255.53
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,384.04,308.17
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,445.44,361.49
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,503.8,410.78
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,562.96,459.19
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,616.65,502.13
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,669.83,543.5
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,715.66,576.82
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,762.34,609.75
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,804.96,639.0
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,845.42,666.27
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,880.71,690.0
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,913.27,711.61
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,939.52,728.61
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,962.58,743.35
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,980.0,755.13
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,993.9,764.57
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,1003.25,770.81
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,1008.91,774.64
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,1008.74,775.2
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,1004.81,773.28
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,995.62,768.26
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,982.67,760.67
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,963.07,748.09
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,940.0,733.06
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,912.05,714.49
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,880.91,693.52
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,844.56,668.65
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,805.59,641.65
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,761.1,610.24
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,714.7,577.03
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,662.96,538.53
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,610.19,496.44
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,553.86,450.95
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,498.85,405.17
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,437.43,352.8
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,377.83,300.46
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,314.98,244.34
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,256.2,190.77
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,193.33,134.83
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,138.54,87.31
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,82.72,44.38
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,40.56,10.21
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,14.25,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,16.0,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,43.4,16.26
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,86.69,49.81
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,127.22,84.66
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,170.82,123.91
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,212.43,162.71
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,254.9,201.47
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,313.05,251.56
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,378.95,307.2
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,403.54,328.04
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,422.47,342.92
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,447.12,361.71
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,472.29,380.03
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,520.18,416.84
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,569.55,454.09
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,614.48,487.02
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,653.45,515.15
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,693.42,544.83
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,733.44,574.27
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,759.5,592.14
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,783.81,608.69
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,802.21,622.07
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,818.67,634.11
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,822.26,636.2
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,823.53,636.76
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,831.93,644.18
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,837.88,649.88
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,855.83,665.33
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,868.49,677.0
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,891.44,694.69
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,899.74,701.94
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,876.18,686.12
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,849.2,667.95
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,777.65,617.12
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,707.72,565.8
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,620.04,497.64
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,542.45,436.1
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,427.54,344.48
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,325.39,261.54
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,345.52,280.22
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,353.21,287.29
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,309.36,250.39
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,267.24,214.28
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,256.79,201.23
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,233.62,174.63
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,171.19,120.25
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,118.94,76.33
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,67.46,37.43
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,29.67,4.38
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,11.8,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,12.26,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,39.21,13.21
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,89.2,50.06
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,137.67,89.12
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,195.94,139.12
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,242.48,183.17
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,288.38,225.83
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,307.76,246.41
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,311.02,251.22
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,391.54,317.46
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,483.64,391.86
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,565.5,457.51
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,655.39,528.08
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,703.52,561.87
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,749.98,594.03
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,791.41,621.74
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,830.43,647.63
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,864.99,670.38
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,896.81,691.06
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,923.47,708.42
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,946.93,723.58
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,964.13,734.47
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,977.82,743.07
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,985.97,748.01
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,990.46,750.61
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,990.78,751.12
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,987.38,749.25
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,965.46,735.08
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,940.48,718.96
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,880.22,678.05
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,811.91,629.73
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,777.39,606.21
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,741.46,581.09
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,746.5,588.52
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,740.48,585.87
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,681.21,542.95
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,621.99,497.98
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,579.83,466.08
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,535.44,431.55
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,497.86,402.03
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,456.09,367.85
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,409.57,328.0
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,360.87,284.72
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,300.19,230.78
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,243.05,178.85
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,181.28,124.31
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,127.39,78.15
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,73.21,37.37
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,33.38,0.08
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,7.08,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,21.62,7.05
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,34.81,22.87
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,57.46,42.24
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,81.28,62.53
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,120.46,94.63
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,166.56,132.81
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,193.24,155.37
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,215.79,173.92
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,236.42,190.41
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,256.18,205.77
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,300.81,241.01
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,352.57,281.18
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,404.64,321.25
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,459.29,362.61
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,494.89,388.62
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,530.79,414.62
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,556.68,432.81
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,589.75,456.0
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,654.03,504.17
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,727.83,557.89
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,815.9,623.81
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,908.34,688.65
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,940.58,709.4
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,968.15,727.48
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,870.43,661.39
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,757.64,577.08
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,707.17,540.59
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,664.6,508.64
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,636.36,488.67
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,607.72,468.15
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,647.1,502.13
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,686.53,535.25
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,748.27,585.99
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,785.0,614.04
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,739.8,582.76
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,692.84,550.39
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,641.82,512.86
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,589.93,472.46
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,534.58,429.28
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,477.87,383.48
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,402.07,320.77
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,333.45,262.61
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,267.05,205.39
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,208.03,153.88
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,151.64,105.33
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,104.01,65.72
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,59.0,31.25
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,25.19,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,10.32,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,13.67,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,41.12,10.72
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,89.42,48.77
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,128.37,83.32
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,168.04,120.36
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,160.61,123.82
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,128.0,101.88
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,189.81,152.85
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,262.08,212.51
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,304.35,247.07
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,342.72,277.89
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,355.9,287.34
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,365.2,293.26
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,380.58,304.28
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,394.46,313.9
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,412.73,327.46
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,430.94,340.86
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,531.44,420.14
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,630.05,496.12
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,606.9,475.18
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,571.44,445.58
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,612.12,477.05
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,661.46,514.23
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,816.82,637.21
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,963.91,743.81
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,969.42,747.15
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,977.06,753.02
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,949.6,734.59
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,924.92,718.29
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,907.38,706.89
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,886.68,693.22
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,828.26,652.06
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,773.64,613.33
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,788.05,625.69
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,790.92,629.32
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,746.86,598.11
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,700.81,565.23
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,649.36,526.43
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,597.0,484.61
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,534.42,434.39
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,474.51,384.75
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,408.59,328.69
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,346.85,274.76
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,285.08,219.68
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,227.18,167.07
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,173.85,118.35
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,124.83,74.89
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,68.24,32.66
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,27.85,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,9.83,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,12.62,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,40.61,8.64
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,90.28,48.49
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,140.86,89.27
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,201.39,141.19
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,259.36,193.62
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,322.65,250.19
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,381.89,302.65
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,443.68,355.59
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,500.12,402.75
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,558.29,449.63
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,612.28,491.7
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,665.68,531.94
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,714.47,565.86
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,761.7,598.13
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,803.98,626.39
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,843.89,652.67
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,878.55,675.16
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,910.26,695.49
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,936.53,711.65
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,959.43,725.5
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,977.08,736.82
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,991.05,745.8
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,998.7,750.15
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,1002.55,752.13
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,1000.82,751.34
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,995.26,748.16
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,984.61,741.9
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,970.28,733.24
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,918.45,699.13
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,870.47,667.5
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,823.76,636.28
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,779.3,606.24
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,788.18,614.61
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,786.34,615.05
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,741.62,584.61
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,695.02,552.63
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,643.06,514.26
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,590.21,472.93
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,532.68,427.97
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,475.4,381.47
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,415.66,330.91
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,356.59,279.29
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,293.04,222.92
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,233.8,169.28
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,172.1,115.0
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,118.77,69.84
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,63.66,28.89
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,25.83,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,8.25,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,20.4,1.2
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,39.27,19.89
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,63.92,39.94
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,94.69,66.34
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,103.37,78.71
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,98.33,77.22
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,154.55,123.79
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,218.83,176.55
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,249.34,201.15
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,280.14,225.61
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,342.14,275.63
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,415.4,333.69
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,509.78,409.12
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,609.43,487.07
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,654.66,520.11
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,696.39,550.44
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,746.48,587.33
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,796.43,623.61
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,801.77,626.21
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,803.29,626.32
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,721.07,563.05
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,627.59,490.52
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,549.61,429.32
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,469.54,365.25
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,457.86,356.83
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,445.91,347.98
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,463.06,362.01
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,479.48,375.43
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,479.18,375.88
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,469.87,369.63
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,598.66,476.48
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,716.98,572.21
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,758.65,606.43
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,781.53,625.18
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,736.38,592.82
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,689.44,559.0
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,637.79,519.13
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,585.33,476.92
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,529.29,431.3
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,471.87,383.22
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,410.0,329.93
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,350.27,276.92
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,287.27,220.3
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,228.9,166.97
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,166.54,112.12
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,113.41,67.38
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,59.8,26.95
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,23.54,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.98,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.37,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.78,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,9.16,2.03
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,12.53,5.01
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,23.15,14.13
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,33.79,23.2
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,64.76,49.39
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,96.18,75.55
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,98.54,77.19
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,100.93,78.84
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,108.77,84.97
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,116.63,91.07
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,154.79,121.91
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,193.51,152.74
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,217.92,171.84
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,242.66,191.05
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,251.54,197.59
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,260.42,204.17
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,272.27,213.06
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,284.12,221.93
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,296.38,231.22
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,308.63,240.5
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,343.39,267.34
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,370.34,287.99
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,373.47,290.31
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,376.43,292.63
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,395.47,307.76
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,414.03,322.47
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,358.25,279.72
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,296.2,231.66
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,343.26,270.93
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,387.0,307.05
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,380.67,304.15
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,377.5,303.59
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,308.5,248.38
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,249.35,200.34
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,205.38,164.15
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,167.0,132.39
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,207.4,167.53
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,233.12,189.28
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,195.68,157.63
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,160.59,128.09
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,130.57,102.59
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,103.39,79.48
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,70.18,51.83
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,42.18,28.94
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,26.06,12.71
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,10.03,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
