Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,8.88,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,24.33,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,41.62,22.26
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,58.4,37.8
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,83.36,59.45
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,111.74,84.35
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,102.54,79.64
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,77.75,59.91
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,133.44,105.89
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,190.71,152.1
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,325.11,260.78
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,475.69,377.38
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,585.41,459.3
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,698.89,539.57
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,738.42,562.54
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,775.61,584.12
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,801.35,599.18
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,823.57,611.98
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,815.12,604.67
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,796.71,591.31
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,708.63,533.33
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,606.82,460.13
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,573.45,438.22
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,547.8,420.42
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,518.43,397.8
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,479.99,368.08
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,587.3,454.95
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,692.36,537.38
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,756.74,585.96
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,809.6,625.35
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,734.98,574.25
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,660.81,521.48
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,621.6,493.52
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,581.48,464.06
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,536.22,430.16
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,490.46,395.03
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,417.49,336.54
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,354.23,284.92
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,360.28,288.49
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,349.39,275.77
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,292.5,225.54
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,238.65,176.85
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,165.78,115.52
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,107.38,68.05
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,53.87,22.62
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,15.7,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,12.7,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,33.24,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,79.29,45.22
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,138.69,93.24
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,193.1,140.02
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,256.31,194.71
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,313.42,244.84
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,375.13,297.56
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,430.7,343.69
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,489.04,390.26
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,541.52,430.84
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,594.25,470.19
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,643.13,504.63
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,691.23,536.34
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,729.52,559.41
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,769.41,583.05
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,800.49,601.95
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,828.73,618.93
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,853.01,632.19
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,874.05,643.27
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,887.37,655.58
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,897.18,665.54
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,902.24,672.14
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,903.71,676.14
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,898.83,675.36
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,890.38,672.12
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,875.74,665.03
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,857.74,655.41
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,834.43,641.7
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,808.12,625.67
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,775.3,604.73
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,740.05,581.69
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,700.1,554.88
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,661.58,528.65
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,613.53,492.69
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,564.73,455.12
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,510.83,411.92
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,457.33,367.86
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,397.85,318.76
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,341.91,270.9
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,279.5,216.34
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,222.69,165.76
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,161.51,112.87
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,110.21,69.42
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,57.27,21.15
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,19.45,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,6.88,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,14.65,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,36.15,20.98
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,61.06,43.22
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,92.22,69.57
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,126.6,98.82
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,162.95,129.64
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,201.77,162.05
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,268.99,216.79
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,347.05,279.12
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,451.22,360.91
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,568.03,449.25
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,615.42,482.3
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,660.64,513.49
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,702.43,540.32
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,742.77,565.18
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,775.03,584.18
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,804.81,601.34
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,829.03,614.51
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,850.27,625.7
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,865.59,634.14
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,877.64,640.64
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,883.06,644.03
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,885.05,645.47
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,876.68,643.64
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,870.21,642.96
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,857.93,638.25
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,842.3,631.04
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,820.23,618.71
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,799.58,607.15
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,768.08,588.36
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,734.07,567.36
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,693.67,541.12
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,651.53,512.47
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,604.52,478.49
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,556.66,442.66
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,503.06,400.45
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,450.99,358.2
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,391.55,310.01
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,334.67,262.06
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,273.08,209.02
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,216.85,159.54
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,156.21,107.67
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,105.43,64.98
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,53.57,15.18
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,17.02,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,9.34,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,32.62,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,77.14,41.42
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,131.09,86.47
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,185.25,132.89
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,248.63,187.72
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,305.56,237.83
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,366.8,290.21
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,422.18,336.37
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,480.14,382.88
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,532.16,423.31
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,584.27,462.46
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,632.71,497.43
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,680.45,530.06
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,718.49,554.39
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,758.2,579.58
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,790.74,599.17
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,820.52,616.68
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,844.76,630.28
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,865.81,641.7
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,880.42,650.01
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,891.54,656.19
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,896.81,659.36
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,898.47,660.36
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,894.2,659.37
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,886.34,656.06
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,873.35,649.33
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,856.93,640.28
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,833.87,627.53
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,807.67,612.4
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,775.97,593.0
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,741.67,571.4
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,701.4,545.06
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,659.21,516.84
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,612.21,482.61
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,566.71,448.19
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,513.09,405.85
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,459.76,362.52
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,400.96,314.72
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,344.17,266.73
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,282.34,213.29
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,225.83,163.21
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,163.73,109.95
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,111.27,65.49
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,54.28,9.0
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,16.73,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,35.6,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,84.05,42.76
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,144.3,93.04
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,168.32,120.15
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,185.02,139.97
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,170.89,134.05
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,137.13,108.62
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,173.33,138.32
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,211.46,168.98
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,267.66,213.82
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,322.83,257.13
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,428.34,340.82
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,547.88,432.37
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,588.75,461.64
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,628.93,490.56
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,590.87,458.89
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,537.04,415.82
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,541.7,418.86
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,544.72,420.28
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,545.53,420.69
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,554.07,426.63
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,551.73,424.71
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,548.43,422.17
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,568.86,437.97
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,578.97,446.3
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,581.78,449.57
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,582.85,451.63
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,664.27,516.96
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,731.41,569.98
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,685.16,536.36
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,638.72,502.52
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,665.74,525.72
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,675.17,534.68
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,626.78,498.37
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,577.3,460.3
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,522.43,416.7
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,469.59,373.31
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,409.93,323.8
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,352.24,274.22
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,288.87,218.87
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,230.28,166.53
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,165.93,110.99
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,112.42,65.07
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,53.53,1.38
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,15.91,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,20.93,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,60.71,30.46
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,108.86,71.55
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,151.82,108.79
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,201.87,152.53
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,167.65,131.64
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,104.98,82.69
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,168.91,135.45
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,241.55,194.15
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,352.61,283.35
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,481.79,383.58
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,584.84,461.24
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,690.25,537.69
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,733.81,565.84
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,775.69,593.16
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,809.09,613.75
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,839.69,632.34
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,865.23,648.19
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,887.49,661.92
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,903.66,671.08
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,916.23,678.03
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,922.71,681.01
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,925.44,681.77
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,921.79,678.84
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,914.38,673.68
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,901.96,665.33
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,885.89,654.76
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,862.3,640.44
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,835.38,623.93
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,803.39,604.48
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,768.52,582.79
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,728.18,556.91
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,685.65,529.1
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,637.82,494.83
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,588.69,458.39
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,532.88,415.49
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,479.04,372.61
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,417.82,323.27
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,358.54,273.57
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,293.61,218.46
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,233.45,165.89
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,167.89,110.25
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,113.61,63.88
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,53.2,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,15.66,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,33.61,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,81.64,38.22
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,143.18,91.28
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,197.82,139.93
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,259.27,194.89
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,318.03,247.82
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,380.67,302.73
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,440.72,353.52
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,501.23,402.85
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,555.28,445.33
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,609.13,485.95
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,657.03,520.61
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,703.46,551.55
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,743.79,576.07
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,781.8,598.05
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,814.53,617.01
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,844.31,633.51
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,868.51,645.88
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,889.29,655.72
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,903.87,664.87
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,914.77,671.81
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,919.35,674.09
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,920.13,674.12
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,915.14,673.11
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,906.38,669.66
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,892.66,663.59
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,875.33,654.93
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,851.68,640.89
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,824.78,624.56
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,791.96,604.09
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,756.42,581.46
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,715.36,554.48
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,672.26,525.6
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,623.16,489.55
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,572.96,451.58
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,518.26,408.53
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,465.63,365.66
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,405.31,316.31
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,347.11,266.82
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,282.65,211.18
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,223.26,158.74
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,158.65,103.69
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,105.54,57.87
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,46.21,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,10.64,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,28.05,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,77.32,34.26
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,142.84,90.44
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,183.32,129.57
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,220.74,165.47
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,297.01,228.47
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,386.31,300.65
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,444.02,347.81
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,503.13,394.5
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,554.15,433.72
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,607.11,472.98
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,654.74,508.16
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,700.92,540.26
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,741.45,567.4
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,779.62,592.68
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,811.16,612.7
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,839.66,630.63
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,863.75,646.33
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,884.44,659.84
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,898.93,668.86
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,909.75,675.63
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,914.99,679.0
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,916.44,680.07
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,897.78,668.11
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,875.69,654.09
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,752.29,570.85
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,619.37,473.03
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,526.25,404.82
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,437.61,337.58
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,501.11,390.14
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,554.9,433.61
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,588.39,460.97
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,605.28,475.74
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,563.4,444.33
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,519.7,410.97
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,439.79,348.11
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,366.13,289.07
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,276.68,217.61
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,202.39,157.32
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,173.07,131.17
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,142.6,103.05
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,102.98,68.4
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,68.07,36.49
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,32.69,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,25.68,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,70.71,29.34
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,131.11,83.56
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,161.35,114.31
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,189.85,143.02
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,205.14,161.16
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,206.6,165.58
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,334.12,269.14
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,478.91,383.26
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,534.54,426.12
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,590.96,468.87
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,635.74,501.7
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,682.09,534.0
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,723.23,561.4
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,762.34,587.1
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,794.55,606.55
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,823.91,623.85
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,847.67,637.21
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,868.16,648.33
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,883.28,657.92
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,894.83,665.31
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,899.91,668.62
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,901.29,669.71
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,896.42,667.82
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,887.87,663.63
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,873.64,656.43
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,855.93,646.82
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,832.14,633.14
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,805.21,617.1
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,772.11,596.44
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,736.4,573.57
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,695.2,546.49
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,652.16,516.8
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,603.92,481.12
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,557.3,445.34
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,502.24,401.18
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,447.62,356.02
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,387.44,306.13
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,329.75,256.41
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,265.21,199.95
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,207.49,148.49
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,143.94,94.32
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,91.9,48.13
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,38.14,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,11.22,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,21.92,5.67
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,32.08,18.67
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,37.19,24.88
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,41.53,29.72
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,75.23,58.19
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,110.13,87.51
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,266.47,215.98
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,444.34,357.28
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,513.47,410.56
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,586.43,465.9
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,633.0,499.85
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,678.23,531.42
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,718.44,557.01
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,756.49,580.61
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,789.09,599.93
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,818.85,617.08
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,842.07,629.64
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,862.0,640.0
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,877.01,648.26
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,888.46,654.34
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,893.04,656.12
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,893.95,655.75
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,889.05,654.69
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,880.51,651.23
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,866.31,643.39
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,848.66,633.27
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,824.57,619.71
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,797.38,603.8
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,765.01,583.99
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,730.06,561.98
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,688.89,535.46
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,645.86,506.11
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,597.03,470.24
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,549.87,434.35
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,495.49,391.24
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,441.6,347.16
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,381.17,297.66
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,323.31,248.34
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,259.45,193.17
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,202.44,142.91
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,139.94,90.21
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,88.5,43.75
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,36.3,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
