Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,45,284.5,20.5,3.05,17.3,44.0,69.5,0.0
2018,11,7,17,0,116.0,11.0,3.0,16.6,12.0,22.82,0.0
2018,11,7,17,15,58.0,5.5,3.05,16.3,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,3.7,12.4,13.5,17.04,0.0
2018,11,8,7,0,147.0,20.0,3.7,12.5,27.0,45.77,0.0
2018,11,8,7,15,230.0,34.5,3.9,12.9,60.0,91.59,56.68
2018,11,8,7,30,313.0,49.0,4.1,13.3,93.0,140.77,100.89
2018,11,8,7,45,444.0,56.0,4.25,13.75,143.5,206.06,156.15
2018,11,8,8,0,575.0,63.0,4.4,14.2,194.0,283.79,222.75
2018,11,8,8,15,642.0,67.5,4.5,14.5,242.5,344.51,276.47
2018,11,8,8,30,709.0,72.0,4.6,14.8,291.0,410.05,333.22
2018,11,8,8,45,744.5,76.0,4.7,15.1,334.0,463.67,379.36
2018,11,8,9,0,780.0,80.0,4.8,15.4,377.0,516.52,423.76
2018,11,8,9,15,816.5,81.0,4.7,15.8,419.0,569.18,466.24
2018,11,8,9,30,853.0,82.0,4.6,16.2,461.0,622.02,507.64
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,667.01,542.05
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,707.08,571.62
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,739.16,593.26
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,768.5,612.82
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,791.58,627.8
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,811.42,640.4
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,825.05,648.98
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,835.18,655.15
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,838.3,656.31
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,837.84,655.09
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,838.17,655.1
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,834.82,652.62
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,826.4,646.44
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,814.16,637.68
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,746.32,588.78
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,677.27,537.87
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,589.81,470.75
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,504.04,403.78
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,529.25,424.47
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,541.57,433.85
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,508.06,406.42
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,470.01,374.71
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,409.72,324.59
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,350.78,274.46
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,288.47,220.96
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,231.3,170.98
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,174.2,121.4
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,124.18,75.8
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,61.23,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,16.3,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,19.94,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,53.89,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,111.77,66.77
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,179.73,126.63
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,231.15,173.72
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,287.26,224.29
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,324.18,259.17
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,358.73,290.5
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,409.7,333.46
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,462.1,376.18
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,521.76,423.24
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,583.29,470.3
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,626.9,502.61
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,669.27,533.23
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,702.93,556.24
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,737.36,578.34
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,760.5,591.65
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,780.71,602.74
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,794.28,609.97
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,804.62,615.01
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,808.03,615.45
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,808.11,613.75
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,802.86,609.36
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,794.32,602.92
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,750.53,571.81
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,702.11,537.14
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,661.65,509.18
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,620.29,479.98
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,585.57,455.19
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,549.69,429.06
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,507.65,398.49
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,467.95,368.82
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,423.97,334.97
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,380.44,300.51
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,356.02,279.45
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,326.58,253.08
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,266.19,203.11
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,210.93,156.34
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,148.01,103.95
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,95.42,58.53
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,46.19,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,10.2,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,7.37,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,24.46,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,72.93,43.68
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,120.63,87.0
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,167.21,127.95
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,219.64,173.95
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,267.16,215.81
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,317.97,259.64
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,368.56,302.34
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,421.35,345.82
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,468.69,383.67
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,517.01,421.33
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,555.88,450.64
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,596.58,480.59
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,630.54,504.33
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,663.06,526.37
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,686.07,540.84
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,706.85,553.36
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,720.16,561.58
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,730.84,567.93
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,734.68,568.77
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,735.74,567.68
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,722.66,559.56
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,707.03,549.57
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,678.05,529.62
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,650.32,510.21
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,622.84,490.58
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,594.03,469.69
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,555.41,441.06
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,516.53,411.8
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,480.94,384.58
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,445.0,356.54
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,397.13,318.59
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,350.69,281.07
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,299.79,239.32
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,247.15,195.42
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,194.85,151.59
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,147.0,110.96
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,99.35,70.67
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,57.38,34.1
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,27.1,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,4.14,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,8.36,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,30.55,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,82.22,47.15
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,136.22,96.93
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,188.67,143.14
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,248.47,195.69
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,307.51,247.57
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,371.35,302.61
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,424.89,348.43
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,480.55,394.88
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,527.62,432.87
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,574.45,469.61
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,614.92,500.34
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,654.07,529.29
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,689.38,554.67
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,722.8,577.99
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,745.12,591.78
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,767.88,605.76
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,781.96,613.91
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,792.9,619.86
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,798.86,622.18
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,801.53,622.25
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,796.78,618.17
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,788.74,611.97
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,774.09,601.25
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,756.31,588.47
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,731.93,571.29
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,704.87,551.99
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,665.65,523.05
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,622.54,490.95
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,579.37,458.21
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,535.38,424.13
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,485.74,384.99
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,436.38,345.07
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,387.45,304.47
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,339.3,263.21
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,277.83,211.07
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,221.3,162.21
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,158.44,109.22
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,105.2,61.04
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,49.1,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,10.02,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,30.89,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,77.99,42.42
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,127.37,89.93
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,187.84,141.96
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,258.99,203.61
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,312.49,251.67
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,369.4,301.54
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,420.03,345.17
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,471.69,388.35
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,516.49,424.46
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,560.86,459.22
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,599.46,488.46
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,636.55,515.73
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,668.57,538.48
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,698.6,559.15
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,723.3,574.78
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,745.45,587.71
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,761.3,596.68
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,774.21,603.51
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,779.7,604.69
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,782.03,603.68
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,776.01,597.62
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,766.9,589.56
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,749.56,575.4
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,729.48,559.43
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,705.11,540.94
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,678.28,520.49
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,637.79,490.06
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,596.2,458.65
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,542.91,419.12
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,490.33,379.51
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,444.52,344.65
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,399.07,309.05
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,353.48,272.51
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,308.53,235.24
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,254.07,190.75
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,203.5,148.11
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,143.91,98.71
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,94.11,53.56
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,39.53,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,4.91,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,11.07,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,24.52,10.61
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,37.79,25.51
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,55.2,40.91
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,72.79,56.28
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,109.74,87.56
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,147.35,119.44
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,142.24,115.27
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,130.57,105.16
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,130.08,104.42
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,129.37,103.41
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,129.61,103.3
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,130.01,103.34
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,183.68,147.5
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,246.41,198.02
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,300.3,241.73
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,363.93,292.26
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,425.93,341.39
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,497.36,396.41
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,406.79,324.35
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,323.79,257.57
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,281.04,223.38
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,246.93,195.49
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,332.48,265.12
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,407.14,323.92
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,327.59,260.4
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,243.67,193.22
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,357.77,287.92
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,452.6,363.0
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,378.99,303.96
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,305.0,245.08
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,229.88,184.81
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,162.7,129.98
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,127.34,100.92
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,91.45,71.11
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,70.06,53.17
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,49.32,35.61
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,35.35,23.33
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,21.25,9.59
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,13.38,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.95,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,24.59,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,68.68,32.27
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,117.17,81.52
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,175.82,131.69
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,245.55,191.73
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,299.5,239.79
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,357.24,290.07
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,407.51,333.3
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,458.86,376.21
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,503.99,412.82
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,548.76,448.14
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,585.83,476.44
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,621.36,502.87
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,652.8,525.54
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,682.21,546.22
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,704.86,561.51
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,724.92,574.63
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,738.55,582.53
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,749.31,588.42
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,753.15,589.84
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,753.98,589.27
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,745.71,582.68
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,734.56,574.23
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,715.3,559.65
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,693.6,543.14
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,667.67,523.99
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,639.71,503.21
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,604.46,477.04
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,568.04,449.63
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,525.43,417.33
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,482.58,384.16
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,430.83,343.35
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,382.58,304.3
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,329.36,260.43
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,278.9,217.81
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,222.04,170.24
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,170.7,126.64
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,116.3,80.92
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,69.16,37.42
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,28.03,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,15.7,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,54.91,22.94
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,98.12,68.3
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,137.57,103.48
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,182.39,143.04
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,230.22,185.17
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,282.31,230.39
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,305.24,251.03
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,324.83,267.95
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,377.73,311.69
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,434.13,357.29
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,484.34,396.77
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,535.41,436.09
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,575.82,466.19
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,615.43,495.15
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,625.29,501.09
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,632.85,505.37
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,631.02,502.95
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,626.71,498.75
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,622.25,494.19
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,615.55,488.0
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,619.35,490.81
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,620.93,491.89
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,611.82,485.23
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,600.28,476.81
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,590.86,469.29
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,579.65,460.35
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,547.85,436.24
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,515.18,411.25
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,478.25,382.64
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,441.07,353.33
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,393.3,315.22
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,347.01,277.56
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,297.33,236.45
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,250.25,196.66
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,196.77,151.83
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,144.4,107.58
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,95.65,66.54
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,52.48,26.8
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,22.15,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,16.26,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,57.48,20.63
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,104.87,72.38
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,145.75,109.5
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,191.18,149.93
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,247.44,198.86
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,310.09,252.68
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,359.67,295.14
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,411.57,338.5
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,454.31,373.33
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,499.43,409.07
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,535.75,436.82
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,570.97,463.03
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,602.92,486.07
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,633.34,507.39
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,656.15,522.87
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,676.83,536.52
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,691.35,545.4
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,703.34,552.28
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,708.09,554.23
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,710.12,554.24
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,707.45,551.2
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,702.0,546.2
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,690.66,537.4
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,676.57,526.67
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,653.19,508.91
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,627.67,489.55
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,595.08,464.84
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,560.97,438.77
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,520.59,407.99
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,479.65,376.26
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,432.71,339.38
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,386.45,302.23
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,331.52,258.11
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,281.17,216.45
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,225.18,170.14
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,174.45,127.37
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,120.33,82.19
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,72.93,36.27
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,29.76,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,17.9,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,59.5,16.89
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,108.92,74.01
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,157.11,116.64
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,212.84,165.11
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,218.03,174.17
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,209.43,169.89
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,201.12,164.13
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,186.47,151.99
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,197.84,161.1
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,208.45,169.18
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,243.25,197.03
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,286.02,230.52
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,327.47,263.15
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,370.62,296.55
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,526.84,419.24
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,678.81,532.0
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,713.09,554.69
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,748.75,579.38
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,752.73,581.9
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,753.5,582.71
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,741.67,575.65
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,726.8,566.58
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,705.61,552.54
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,679.27,533.94
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,656.69,518.75
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,631.85,501.49
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,600.11,478.72
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,566.69,454.13
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,527.05,424.0
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,486.7,392.55
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,439.87,355.33
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,393.51,317.33
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,339.67,271.94
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,288.4,227.64
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,229.64,177.34
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,177.82,132.21
