Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,25.5,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,68.36,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,124.33,75.76
2018,12,8,8,0,488.0,36.0,3.0,10.9,100.0,185.22,133.31
2018,12,8,8,15,564.5,41.5,3.0,11.15,140.5,237.57,181.24
2018,12,8,8,30,641.0,47.0,3.0,11.4,181.0,298.2,235.62
2018,12,8,8,45,687.5,50.0,3.0,11.7,220.5,349.05,281.7
2018,12,8,9,0,734.0,53.0,3.0,12.0,260.0,402.08,328.41
2018,12,8,9,15,765.5,56.0,3.0,12.45,297.0,449.48,369.21
2018,12,8,9,30,797.0,59.0,3.0,12.9,334.0,497.11,408.96
2018,12,8,9,45,803.0,63.0,3.0,13.35,362.0,531.44,437.05
2018,12,8,10,0,809.0,67.0,3.0,13.8,390.0,563.71,462.72
2018,12,8,10,15,838.0,66.0,2.9,14.1,419.0,602.18,492.65
2018,12,8,10,30,867.0,65.0,2.8,14.4,448.0,635.48,518.0
2018,12,8,10,45,875.5,66.0,2.7,14.75,466.5,659.56,535.29
2018,12,8,11,0,884.0,67.0,2.6,15.1,485.0,680.94,549.49
2018,12,8,11,15,888.5,67.5,2.5,15.25,496.5,696.11,559.38
2018,12,8,11,30,893.0,68.0,2.4,15.4,508.0,708.22,567.03
2018,12,8,11,45,854.0,77.5,2.3,15.6,501.0,701.36,560.64
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,686.55,548.66
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,702.77,560.07
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,711.11,565.43
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,699.16,555.74
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,684.18,544.07
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,663.35,529.05
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,643.69,513.92
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,613.52,490.27
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,581.24,464.74
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,543.36,435.07
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,504.18,403.68
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,452.78,362.22
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,402.35,320.45
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,353.78,278.85
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,306.28,236.86
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,243.46,183.07
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,185.89,133.17
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,125.05,79.42
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,70.05,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,26.32,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,8.88,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,20.43,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,53.62,31.71
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,84.73,61.36
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,115.28,88.47
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,148.15,117.4
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,187.58,151.51
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,230.33,188.11
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,258.61,212.31
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,286.88,235.97
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,299.48,246.16
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,303.0,248.76
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,293.14,240.24
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,281.27,229.94
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,184.17,149.89
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,78.34,60.58
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,100.96,79.58
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,124.01,98.53
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,138.7,110.49
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,153.57,122.57
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,241.8,196.37
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,332.19,269.68
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,382.2,310.17
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,421.54,342.23
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,435.5,354.53
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,454.51,370.56
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,436.77,357.1
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,417.31,342.14
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,422.0,346.7
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,423.52,347.7
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,370.54,303.64
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,320.25,261.17
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,261.0,210.69
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,209.21,165.9
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,147.95,114.0
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,91.13,66.63
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,59.6,38.11
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,28.3,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,11.38,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,6.91,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,14.59,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,40.0,22.43
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,63.96,46.15
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,93.7,72.12
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,126.09,100.49
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,161.46,131.41
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,204.92,169.02
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,235.99,195.83
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,268.03,223.06
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,262.93,218.69
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,261.04,216.55
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,289.03,239.91
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,318.1,263.9
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,309.45,255.95
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,299.37,246.86
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,340.6,280.72
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,382.18,314.3
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,413.67,339.58
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,436.28,357.77
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,462.95,379.68
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,496.79,406.79
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,545.63,447.1
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,593.85,486.08
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,618.21,506.0
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,635.03,519.9
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,606.52,497.32
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,575.76,472.74
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,542.52,445.55
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,504.35,413.83
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,459.67,376.05
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,414.78,337.03
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,362.77,291.13
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,312.45,245.54
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,255.26,194.35
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,202.64,146.37
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,140.79,90.08
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,82.73,0.0
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,30.89,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,8.36,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,59.79,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,121.6,67.93
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,190.05,134.37
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,243.27,183.8
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,301.58,236.73
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,353.2,283.75
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,406.72,331.07
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,451.94,370.53
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,496.94,408.63
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,532.7,438.29
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,569.86,468.12
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,602.84,494.21
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,633.7,518.13
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,657.11,535.83
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,677.76,550.37
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,694.05,562.32
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,707.26,572.05
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,712.74,575.86
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,714.98,577.41
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,712.67,576.2
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,707.12,572.67
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,694.77,563.8
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,679.33,552.68
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,658.84,538.17
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,635.62,520.8
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,605.82,497.54
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,573.91,472.1
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,539.7,443.83
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,500.73,411.21
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,428.76,351.31
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,364.04,296.47
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,328.63,264.35
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,291.66,229.62
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,244.3,186.26
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,197.29,142.54
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,133.16,85.43
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,74.25,0.0
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,27.88,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,7.37,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,33.29,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,93.08,50.29
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,158.53,112.12
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,193.3,146.78
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,228.39,180.57
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,298.67,241.8
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,376.19,309.05
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,417.54,345.95
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,458.23,381.27
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,455.69,379.84
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,439.7,366.73
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,521.5,434.36
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,601.84,499.45
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,640.3,529.77
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,673.2,554.94
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,695.46,571.35
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,714.93,585.68
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,722.15,590.99
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,726.07,593.94
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,723.85,592.12
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,718.32,587.9
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,705.93,578.71
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,690.44,567.21
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,665.13,547.82
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,641.3,528.51
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,611.28,504.15
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,579.11,477.7
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,541.86,446.69
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,503.06,413.81
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,444.96,364.61
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,388.77,316.17
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,317.54,255.22
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,252.48,199.09
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,224.66,171.61
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,194.4,140.68
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,138.83,89.11
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,86.52,0.21
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,32.3,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,55.73,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,114.47,59.36
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,181.32,126.94
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,235.08,176.92
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,294.41,230.78
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,345.86,278.02
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,399.43,325.91
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,445.47,366.41
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,488.63,403.5
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,529.24,437.35
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,568.67,469.32
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,602.06,495.69
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,633.37,519.82
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,659.15,539.26
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,682.24,555.41
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,698.13,566.36
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,710.89,575.03
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,717.99,579.65
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,721.78,581.92
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,719.79,579.92
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,714.49,575.61
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,702.83,566.48
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,688.08,555.17
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,667.26,539.58
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,643.67,521.25
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,614.66,498.14
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,583.51,473.03
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,549.12,444.96
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,509.92,412.62
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,464.03,374.31
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,418.08,334.99
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,365.77,289.82
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,315.19,244.9
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,256.36,193.33
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,202.39,145.16
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,140.52,90.06
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,82.58,2.11
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,31.14,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,10.19,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,15.61,4.05
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,20.26,10.8
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,27.51,17.34
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,34.76,23.74
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,48.63,35.66
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,63.11,48.07
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,46.84,34.3
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,30.89,20.69
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,33.31,22.72
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,35.73,24.74
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,102.38,81.41
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,172.51,140.3
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,328.44,273.27
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,485.61,404.08
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,526.25,437.85
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,570.12,474.09
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,614.82,511.29
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,657.0,546.23
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,638.38,530.41
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,617.14,512.63
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,546.94,454.49
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,481.44,399.53
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,385.71,319.69
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,294.98,242.94
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,284.19,234.6
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,272.2,225.0
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,238.4,196.8
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,205.08,168.77
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,135.26,109.46
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,64.57,49.26
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,68.25,52.29
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,72.68,55.75
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,53.33,39.13
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,34.03,22.53
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,21.24,10.93
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,8.68,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,4.42,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,13.77,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,39.82,17.43
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,66.86,46.55
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,100.03,75.27
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,141.37,110.89
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,185.98,149.28
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,235.83,192.16
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,315.55,259.31
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,402.3,331.54
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,441.01,363.64
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,479.56,395.03
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,409.52,337.39
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,323.69,265.84
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,324.22,265.26
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,314.55,256.16
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,324.47,263.67
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,333.83,270.63
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,316.42,256.0
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,290.37,234.6
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,255.75,206.19
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,221.22,177.68
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,255.12,206.09
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,295.87,239.46
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,281.9,228.27
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,267.75,217.03
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,191.68,154.83
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,125.61,99.91
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,125.78,100.36
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,125.58,100.33
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,156.38,126.15
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,179.0,144.46
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,165.33,132.19
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,154.75,121.88
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,122.42,93.9
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,92.16,67.53
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,58.89,37.95
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,31.58,0.0
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,12.63,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,4.91,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,13.51,2.17
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,22.2,12.26
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,31.38,20.51
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,40.57,28.57
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,41.53,29.6
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,42.49,30.52
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,36.69,25.61
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,30.89,20.67
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,47.73,34.96
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,64.74,49.32
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,97.57,76.92
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,131.6,105.31
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,114.37,90.65
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,97.19,76.06
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,97.3,76.12
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,97.45,76.23
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,113.88,90.27
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,127.09,101.61
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,102.33,80.59
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,75.43,57.74
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,74.95,57.37
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,74.46,57.01
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,62.83,47.32
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,51.21,37.61
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,44.43,31.95
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,37.66,26.28
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,31.37,21.0
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,25.09,15.69
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,18.81,10.37
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,12.54,5.02
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,12.05,4.59
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,11.57,4.14
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,9.64,2.44
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,7.71,0.72
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,5.78,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,42.64,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,101.39,41.66
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,168.06,114.0
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,220.51,162.5
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,278.93,214.68
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,303.27,240.29
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,320.16,258.11
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,392.87,318.9
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,474.95,385.55
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,503.76,408.91
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,529.07,428.97
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,572.79,463.29
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,612.26,493.69
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,637.31,512.72
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,659.8,529.25
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,676.6,541.18
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,690.44,551.03
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,689.33,550.46
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,689.21,550.85
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,632.26,507.79
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,569.39,458.76
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,462.66,374.49
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,345.58,280.01
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,316.46,257.37
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,287.41,234.16
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,252.13,205.3
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,218.09,177.23
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,145.47,117.27
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,80.27,62.5
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,124.38,100.16
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,157.26,127.27
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,141.29,113.0
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,119.2,93.33
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,100.05,75.99
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,81.5,58.84
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,75.51,49.49
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,58.39,7.93
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,24.91,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
