Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,34.83,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,75.88,28.61
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,119.44,81.69
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,163.72,121.89
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,213.15,165.56
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,290.42,230.63
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,377.97,303.85
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,423.88,343.48
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,470.0,382.2
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,509.99,414.96
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,548.8,445.83
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,573.1,464.37
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,594.35,480.05
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,618.08,497.33
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,639.21,512.2
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,662.14,528.46
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,686.83,545.39
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,695.62,550.11
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,701.24,552.71
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,700.26,551.36
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,696.07,547.88
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,685.11,540.17
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,671.08,530.4
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,651.44,516.7
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,629.06,500.43
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,587.62,469.16
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,541.9,434.34
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,509.64,409.33
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,475.65,382.17
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,445.89,357.67
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,413.52,329.95
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,363.43,287.11
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,314.84,244.36
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,257.91,194.67
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,205.43,147.9
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,148.05,96.43
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,93.65,18.23
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,38.38,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.0,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,160.0,13.0,0.7,12.8,17.0,37.88,0.0
2018,12,19,7,45,306.0,21.5,0.65,12.95,48.0,93.08,32.1
2018,12,19,8,0,452.0,30.0,0.6,13.1,79.0,156.12,104.42
2018,12,19,8,15,424.0,27.5,0.8,13.35,89.0,167.23,121.86
2018,12,19,8,30,396.0,25.0,1.0,13.6,99.0,173.56,132.62
2018,12,19,8,45,305.5,26.0,1.2,13.85,91.0,156.63,123.43
2018,12,19,9,0,215.0,27.0,1.4,14.1,83.0,131.03,104.9
2018,12,19,9,15,311.0,52.5,1.6,14.35,147.0,216.72,177.26
2018,12,19,9,30,407.0,78.0,1.8,14.6,211.0,303.05,248.75
2018,12,19,9,45,313.5,107.5,2.05,14.9,216.0,300.07,246.22
2018,12,19,10,0,220.0,137.0,2.3,15.2,221.0,282.25,231.2
2018,12,19,10,15,344.0,137.5,2.4,15.4,279.0,370.96,304.09
2018,12,19,10,30,468.0,138.0,2.5,15.6,337.0,457.73,373.74
2018,12,19,10,45,537.5,130.5,2.6,15.8,369.0,504.25,410.67
2018,12,19,11,0,607.0,123.0,2.7,16.0,401.0,555.36,450.8
2018,12,19,11,15,751.5,93.0,2.6,16.1,447.0,628.46,507.92
2018,12,19,11,30,896.0,63.0,2.5,16.2,493.0,694.82,557.03
2018,12,19,11,45,824.0,80.0,2.45,16.35,479.0,675.25,541.14
2018,12,19,12,0,752.0,97.0,2.4,16.5,465.0,649.61,521.29
2018,12,19,12,15,744.0,97.0,2.35,16.55,459.5,643.87,516.8
2018,12,19,12,30,736.0,97.0,2.3,16.6,454.0,635.41,510.09
2018,12,19,12,45,768.0,86.5,2.2,16.65,453.0,637.44,511.7
2018,12,19,13,0,800.0,76.0,2.1,16.7,452.0,638.52,512.26
2018,12,19,13,15,788.0,76.5,2.0,16.7,436.0,619.37,497.11
2018,12,19,13,30,776.0,77.0,1.9,16.7,420.0,597.82,480.11
2018,12,19,13,45,733.5,81.5,1.8,16.7,392.0,559.52,449.99
2018,12,19,14,0,691.0,86.0,1.7,16.7,364.0,523.04,420.92
2018,12,19,14,15,661.0,83.0,1.6,16.65,333.0,482.86,389.0
2018,12,19,14,30,631.0,80.0,1.5,16.6,302.0,442.38,356.29
2018,12,19,14,45,662.0,68.5,1.45,16.5,280.5,423.12,339.81
2018,12,19,15,0,693.0,57.0,1.4,16.4,259.0,398.12,317.69
2018,12,19,15,15,551.5,62.0,1.4,16.4,208.5,317.19,251.25
2018,12,19,15,30,410.0,67.0,1.4,16.4,158.0,242.39,189.45
2018,12,19,15,45,358.0,56.5,1.2,15.9,124.0,194.67,148.29
2018,12,19,16,0,306.0,46.0,1.0,15.4,90.0,151.09,110.13
2018,12,19,16,15,275.0,35.0,1.0,15.2,64.5,116.99,77.44
2018,12,19,16,30,244.0,24.0,1.0,15.0,39.0,80.53,18.18
2018,12,19,16,45,135.0,13.5,1.0,14.8,20.5,33.76,0.0
2018,12,19,17,0,26.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,25.0,4.5,2.55,11.35,5.0,0.0,0.0
2018,12,20,7,30,50.0,9.0,2.6,11.5,10.0,16.61,0.0
2018,12,20,7,45,48.5,21.0,2.65,11.6,24.0,35.52,9.1
2018,12,20,8,0,47.0,33.0,2.7,11.7,38.0,49.46,32.73
2018,12,20,8,15,115.0,49.5,2.7,11.85,69.0,94.14,70.34
2018,12,20,8,30,183.0,66.0,2.7,12.0,100.0,141.3,110.59
2018,12,20,8,45,221.0,80.0,2.7,12.2,130.5,179.49,144.14
2018,12,20,9,0,259.0,94.0,2.7,12.4,161.0,220.53,179.85
2018,12,20,9,15,167.5,107.5,2.55,12.6,153.5,196.92,161.45
2018,12,20,9,30,76.0,121.0,2.4,12.8,146.0,165.65,135.38
2018,12,20,9,45,62.5,135.0,2.25,12.95,157.0,175.8,143.75
2018,12,20,10,0,49.0,149.0,2.1,13.1,168.0,185.0,150.98
2018,12,20,10,15,57.5,160.0,1.95,13.35,183.5,203.11,165.71
2018,12,20,10,30,66.0,171.0,1.8,13.6,199.0,221.61,180.58
2018,12,20,10,45,90.5,184.0,1.6,13.8,224.5,253.06,206.07
2018,12,20,11,0,115.0,197.0,1.4,14.0,250.0,292.84,237.68
2018,12,20,11,15,110.5,203.0,1.3,14.1,255.0,298.03,241.08
2018,12,20,11,30,106.0,209.0,1.2,14.2,260.0,294.94,238.17
2018,12,20,11,45,84.0,206.5,1.1,14.3,247.0,277.21,223.28
2018,12,20,12,0,62.0,204.0,1.0,14.4,234.0,259.1,208.15
2018,12,20,12,15,101.0,209.0,1.0,14.4,258.0,292.15,235.41
2018,12,20,12,30,140.0,214.0,1.0,14.4,282.0,332.82,267.97
2018,12,20,12,45,166.5,209.0,1.0,14.45,288.5,344.41,277.39
2018,12,20,13,0,193.0,204.0,1.0,14.5,295.0,355.01,286.19
2018,12,20,13,15,179.0,197.0,1.0,14.5,279.0,335.19,270.49
2018,12,20,13,30,165.0,190.0,1.0,14.5,263.0,315.32,254.86
2018,12,20,13,45,125.0,173.0,1.0,14.5,226.5,267.68,216.7
2018,12,20,14,0,85.0,156.0,1.0,14.5,190.0,214.94,174.07
2018,12,20,14,15,59.5,140.0,1.05,14.4,163.0,180.6,146.15
2018,12,20,14,30,34.0,124.0,1.1,14.3,136.0,147.71,119.0
2018,12,20,14,45,40.0,118.0,1.1,14.25,130.5,143.9,115.98
2018,12,20,15,0,46.0,112.0,1.1,14.2,125.0,139.83,112.47
2018,12,20,15,15,35.5,97.0,1.1,14.2,106.5,117.69,93.71
2018,12,20,15,30,25.0,82.0,1.1,14.2,88.0,96.41,75.55
2018,12,20,15,45,15.0,66.0,1.05,13.95,69.5,72.25,54.93
2018,12,20,16,0,5.0,50.0,1.0,13.7,51.0,52.26,37.74
2018,12,20,16,15,14.5,34.5,1.0,13.65,36.0,40.2,25.95
2018,12,20,16,30,24.0,19.0,1.0,13.6,21.0,25.81,3.99
2018,12,20,16,45,24.0,11.0,1.0,13.55,11.5,14.49,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,3.5,1.9,13.3,4.0,0.0,0.0
2018,12,21,7,30,26.0,7.0,2.1,13.4,8.0,10.87,0.0
2018,12,21,7,45,134.5,21.0,2.25,13.55,34.0,55.6,13.96
2018,12,21,8,0,243.0,35.0,2.4,13.7,60.0,109.23,73.51
2018,12,21,8,15,430.5,38.0,2.65,13.85,107.5,181.21,133.06
2018,12,21,8,30,618.0,41.0,2.9,14.0,155.0,267.52,205.3
2018,12,21,8,45,670.0,44.0,3.1,14.1,194.5,318.72,251.95
2018,12,21,9,0,722.0,47.0,3.3,14.2,234.0,372.76,300.2
2018,12,21,9,15,541.0,68.0,3.35,14.35,219.5,341.95,279.33
2018,12,21,9,30,360.0,89.0,3.4,14.5,205.0,291.02,239.62
2018,12,21,9,45,182.5,101.0,3.45,14.6,160.0,213.59,175.79
2018,12,21,10,0,5.0,113.0,3.5,14.7,115.0,114.97,91.55
2018,12,21,10,15,6.5,128.0,3.6,14.85,130.5,131.47,105.28
2018,12,21,10,30,8.0,143.0,3.7,15.0,146.0,148.13,118.91
2018,12,21,10,45,10.5,152.0,3.8,15.15,156.5,159.12,127.82
2018,12,21,11,0,13.0,161.0,3.9,15.3,167.0,170.25,136.84
2018,12,21,11,15,103.0,179.0,3.9,15.35,228.0,265.16,216.42
2018,12,21,11,30,193.0,197.0,3.9,15.4,289.0,348.71,285.25
2018,12,21,11,45,193.5,204.0,3.85,15.5,297.5,358.4,292.43
2018,12,21,12,0,194.0,211.0,3.8,15.6,306.0,367.5,299.36
2018,12,21,12,15,184.0,211.5,3.85,15.65,301.0,361.1,294.0
2018,12,21,12,30,174.0,212.0,3.9,15.7,296.0,354.16,288.26
2018,12,21,12,45,166.5,205.5,3.95,15.75,285.0,340.37,277.23
2018,12,21,13,0,159.0,199.0,4.0,15.8,274.0,326.22,265.9
2018,12,21,13,15,239.5,180.5,4.0,15.75,289.0,364.16,298.19
2018,12,21,13,30,320.0,162.0,4.0,15.7,304.0,390.7,320.95
2018,12,21,13,45,279.0,162.0,4.05,15.7,281.0,358.52,294.34
2018,12,21,14,0,238.0,162.0,4.1,15.7,258.0,327.39,268.59
2018,12,21,14,15,302.0,140.5,4.05,15.55,253.0,332.91,273.98
2018,12,21,14,30,366.0,119.0,4.0,15.4,248.0,340.97,280.61
2018,12,21,14,45,376.5,107.5,4.0,15.3,228.5,320.78,263.29
2018,12,21,15,0,387.0,96.0,4.0,15.2,209.0,298.82,243.96
2018,12,21,15,15,306.5,88.5,4.0,15.2,170.5,240.35,194.24
2018,12,21,15,30,226.0,81.0,4.0,15.2,132.0,182.56,145.07
2018,12,21,15,45,184.5,64.0,3.8,14.5,100.0,139.34,107.88
2018,12,21,16,0,143.0,47.0,3.6,13.8,68.0,99.41,73.41
2018,12,21,16,15,123.5,34.5,3.65,13.55,48.5,74.25,49.78
2018,12,21,16,30,104.0,22.0,3.7,13.3,29.0,50.91,14.14
2018,12,21,16,45,62.0,12.5,3.75,13.1,15.5,21.89,0.0
2018,12,21,17,0,20.0,3.0,3.8,12.9,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.75,12.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,2.45,10.5,8.0,0.0,0.0
2018,12,22,7,30,166.0,13.0,2.5,10.7,16.0,38.03,0.0
2018,12,22,7,45,262.5,23.0,2.55,10.9,43.0,83.45,19.78
2018,12,22,8,0,359.0,33.0,2.6,11.1,70.0,136.12,91.51
2018,12,22,8,15,500.5,36.5,2.7,11.4,114.0,199.68,147.35
2018,12,22,8,30,642.0,40.0,2.8,11.7,158.0,273.77,211.38
2018,12,22,8,45,690.5,44.0,2.95,11.95,198.0,325.72,259.05
2018,12,22,9,0,739.0,48.0,3.1,12.2,238.0,380.23,307.9
2018,12,22,9,15,771.0,50.5,3.05,12.4,275.0,427.41,349.58
2018,12,22,9,30,803.0,53.0,3.0,12.6,312.0,474.97,390.31
2018,12,22,9,45,824.5,55.0,2.95,12.8,344.5,513.21,422.6
2018,12,22,10,0,846.0,57.0,2.9,13.0,377.0,553.26,455.29
2018,12,22,10,15,826.5,64.5,2.8,13.15,395.5,577.46,474.3
2018,12,22,10,30,807.0,72.0,2.7,13.3,414.0,594.58,487.36
2018,12,22,10,45,818.5,73.5,2.6,13.45,434.0,621.18,507.62
2018,12,22,11,0,830.0,75.0,2.5,13.6,454.0,645.42,525.58
2018,12,22,11,15,736.0,97.5,2.55,13.75,440.5,622.11,506.36
2018,12,22,11,30,642.0,120.0,2.6,13.9,427.0,591.19,481.43
2018,12,22,11,45,555.5,143.5,2.6,14.05,411.5,558.33,454.7
2018,12,22,12,0,469.0,167.0,2.6,14.2,396.0,526.5,428.38
2018,12,22,12,15,429.0,174.5,2.65,14.35,383.5,506.97,412.62
2018,12,22,12,30,389.0,182.0,2.7,14.5,371.0,477.45,389.11
2018,12,22,12,45,369.5,181.5,2.75,14.7,358.5,460.73,375.76
2018,12,22,13,0,350.0,181.0,2.8,14.9,346.0,443.06,361.52
2018,12,22,13,15,388.0,167.5,2.75,14.95,344.5,456.11,372.3
2018,12,22,13,30,426.0,154.0,2.7,15.0,343.0,458.51,374.6
2018,12,22,13,45,300.5,155.0,2.6,15.1,285.0,364.11,298.04
2018,12,22,14,0,175.0,156.0,2.5,15.2,227.0,275.73,225.36
2018,12,22,14,15,139.5,145.5,2.5,15.15,199.5,239.13,195.39
2018,12,22,14,30,104.0,135.0,2.5,15.1,172.0,204.28,166.42
2018,12,22,14,45,122.0,124.5,2.55,15.05,163.5,198.73,161.9
2018,12,22,15,0,140.0,114.0,2.6,15.0,155.0,191.73,155.7
2018,12,22,15,15,130.0,100.5,2.6,15.0,134.5,167.48,134.77
2018,12,22,15,30,120.0,87.0,2.6,15.0,114.0,143.85,114.07
2018,12,22,15,45,99.0,70.5,2.5,14.35,90.0,113.46,87.87
2018,12,22,16,0,78.0,54.0,2.4,13.7,66.0,84.77,62.95
2018,12,22,16,15,63.0,39.0,2.45,13.55,46.5,61.3,41.5
2018,12,22,16,30,48.0,24.0,2.5,13.4,27.0,37.07,10.65
2018,12,22,16,45,36.5,13.5,2.5,13.25,14.5,18.98,0.0
2018,12,22,17,0,25.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.5,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,23,7,15,35.0,5.0,2.5,11.1,5.5,0.0,0.0
2018,12,23,7,30,70.0,10.0,2.4,11.3,11.0,20.37,0.0
2018,12,23,7,45,133.0,23.0,2.3,11.5,33.5,56.97,10.16
2018,12,23,8,0,196.0,36.0,2.2,11.7,56.0,98.14,66.17
2018,12,23,8,15,247.0,48.5,2.15,11.95,85.5,136.24,101.35
2018,12,23,8,30,298.0,61.0,2.1,12.2,115.0,178.97,139.22
2018,12,23,8,45,312.0,73.5,2.05,12.45,142.5,211.56,169.03
2018,12,23,9,0,326.0,86.0,2.0,12.7,170.0,244.76,198.62
2018,12,23,9,15,359.5,96.5,2.05,13.0,201.5,285.21,233.43
2018,12,23,9,30,393.0,107.0,2.1,13.3,233.0,327.33,268.9
2018,12,23,9,45,433.5,111.5,2.15,13.6,264.0,367.79,302.51
2018,12,23,10,0,474.0,116.0,2.2,13.9,295.0,409.62,336.65
2018,12,23,10,15,415.5,132.5,2.3,14.1,297.5,406.81,334.06
2018,12,23,10,30,357.0,149.0,2.4,14.3,300.0,399.48,327.64
2018,12,23,10,45,537.5,121.5,2.5,14.55,361.0,496.1,406.46
2018,12,23,11,0,718.0,94.0,2.6,14.8,422.0,594.95,484.76
2018,12,23,11,15,793.0,77.5,2.55,14.9,449.5,635.22,515.73
2018,12,23,11,30,868.0,61.0,2.5,15.0,477.0,672.08,542.51
2018,12,23,11,45,805.5,78.5,2.45,15.1,468.0,660.02,532.46
2018,12,23,12,0,743.0,96.0,2.4,15.2,459.0,641.94,518.16
2018,12,23,12,15,578.5,136.0,2.4,15.25,418.0,571.98,462.42
2018,12,23,12,30,414.0,176.0,2.4,15.3,377.0,496.77,402.03
2018,12,23,12,45,502.0,152.5,2.4,15.4,392.0,528.15,428.3
2018,12,23,13,0,590.0,129.0,2.4,15.5,407.0,559.53,453.47
2018,12,23,13,15,640.5,112.0,2.4,15.5,404.5,565.78,458.86
2018,12,23,13,30,691.0,95.0,2.4,15.5,402.0,567.67,460.91
2018,12,23,13,45,523.0,118.0,2.4,15.55,343.5,469.73,382.89
2018,12,23,14,0,355.0,141.0,2.4,15.6,285.0,381.71,311.55
2018,12,23,14,15,320.5,134.0,2.4,15.5,257.0,336.62,275.57
2018,12,23,14,30,286.0,127.0,2.4,15.4,229.0,300.38,245.85
2018,12,23,14,45,205.0,116.5,2.35,15.35,186.0,237.85,194.01
2018,12,23,15,0,124.0,106.0,2.3,15.3,143.0,174.88,141.48
2018,12,23,15,15,219.0,88.5,2.3,15.3,142.5,197.26,158.97
2018,12,23,15,30,314.0,71.0,2.3,15.3,142.0,211.59,167.81
2018,12,23,15,45,292.5,56.5,2.05,14.7,112.5,173.87,134.27
2018,12,23,16,0,271.0,42.0,1.8,14.1,83.0,137.45,101.45
2018,12,23,16,15,226.5,32.5,1.8,13.85,59.0,102.86,69.65
2018,12,23,16,30,182.0,23.0,1.8,13.6,35.0,68.98,24.79
2018,12,23,16,45,105.0,13.0,1.75,13.4,18.5,29.38,0.0
2018,12,23,17,0,28.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.7,13.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,2.8,12.4,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,2.9,12.7,4.0,6.32,0.0
2018,12,24,7,45,8.0,9.0,2.95,13.0,9.0,10.33,0.0
2018,12,24,8,0,0.0,14.0,3.0,13.3,14.0,13.5,5.03
2018,12,24,8,15,0.0,21.5,3.05,13.55,21.5,20.74,11.65
2018,12,24,8,30,0.0,29.0,3.1,13.8,29.0,27.99,18.04
2018,12,24,8,45,0.0,33.0,3.15,14.0,33.0,31.85,21.51
2018,12,24,9,0,0.0,37.0,3.2,14.2,37.0,35.72,24.9
2018,12,24,9,15,0.0,39.0,3.25,14.4,39.0,37.65,26.58
2018,12,24,9,30,0.0,41.0,3.3,14.6,41.0,39.59,28.2
2018,12,24,9,45,0.0,56.0,3.3,14.8,56.0,54.11,40.48
2018,12,24,10,0,0.0,71.0,3.3,15.0,71.0,68.64,52.67
2018,12,24,10,15,67.5,100.0,3.45,15.15,128.5,147.4,119.84
2018,12,24,10,30,135.0,129.0,3.6,15.3,186.0,223.27,183.5
2018,12,24,10,45,365.5,100.5,3.7,15.45,265.0,357.4,296.65
2018,12,24,11,0,596.0,72.0,3.8,15.6,344.0,487.97,403.89
2018,12,24,11,15,450.5,92.5,4.0,15.6,301.5,422.85,349.92
2018,12,24,11,30,305.0,113.0,4.2,15.6,259.0,346.73,286.84
2018,12,24,11,45,365.5,94.0,4.35,15.6,271.0,368.9,306.71
2018,12,24,12,0,426.0,75.0,4.5,15.6,283.0,395.39,329.55
2018,12,24,12,15,213.0,64.5,4.65,15.5,168.5,228.65,190.49
2018,12,24,12,30,0.0,54.0,4.8,15.4,54.0,52.19,38.31
2018,12,24,12,45,0.0,45.5,4.95,15.3,45.5,43.96,31.5
2018,12,24,13,0,0.0,37.0,5.1,15.2,37.0,35.74,24.6
2018,12,24,13,15,0.0,37.5,5.1,15.1,37.5,36.22,25.05
2018,12,24,13,30,0.0,38.0,5.1,15.0,38.0,36.7,25.5
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,38.15,26.77
2018,12,24,14,0,0.0,41.0,5.1,14.8,41.0,39.6,28.05
2018,12,24,14,15,0.0,35.0,5.15,14.8,35.0,33.79,23.16
2018,12,24,14,30,0.0,29.0,5.2,14.8,29.0,27.99,18.25
2018,12,24,14,45,3.0,36.0,5.25,14.8,37.0,36.29,25.38
2018,12,24,15,0,6.0,43.0,5.3,14.8,45.0,44.37,32.27
2018,12,24,15,15,3.0,33.5,5.3,14.8,34.5,33.64,23.06
2018,12,24,15,30,0.0,24.0,5.3,14.8,24.0,23.15,14.05
2018,12,24,15,45,0.0,19.0,5.6,14.75,19.0,18.32,9.84
2018,12,24,16,0,0.0,14.0,5.9,14.7,14.0,13.5,5.6
2018,12,24,16,15,0.0,10.0,6.1,14.6,10.0,9.64,2.09
2018,12,24,16,30,0.0,6.0,6.3,14.5,6.0,5.78,0.0
2018,12,24,16,45,0.0,3.0,6.5,14.45,3.0,2.95,0.0
2018,12,24,17,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.0,5.15,10.55,6.0,0.0,0.0
2018,12,25,7,30,111.0,10.0,5.2,10.9,12.0,26.23,0.0
2018,12,25,7,45,271.0,20.5,5.25,11.3,43.0,80.92,9.21
2018,12,25,8,0,431.0,31.0,5.3,11.7,74.0,150.11,98.97
2018,12,25,8,15,518.0,36.5,5.4,11.95,112.5,200.45,147.21
2018,12,25,8,30,605.0,42.0,5.5,12.2,151.0,260.69,201.67
2018,12,25,8,45,659.5,45.5,5.55,12.45,191.0,312.84,249.89
2018,12,25,9,0,714.0,49.0,5.6,12.7,231.0,368.1,299.93
2018,12,25,9,15,744.0,53.0,5.65,12.9,268.0,415.19,342.45
2018,12,25,9,30,774.0,57.0,5.7,13.1,305.0,462.63,384.17
2018,12,25,9,45,794.0,60.5,5.7,13.3,337.5,504.11,419.97
2018,12,25,10,0,814.0,64.0,5.7,13.5,370.0,544.57,454.03
2018,12,25,10,15,831.0,65.5,5.75,13.65,397.5,579.63,483.27
2018,12,25,10,30,848.0,67.0,5.8,13.8,425.0,612.91,510.54
2018,12,25,10,45,860.5,68.0,5.85,13.95,446.5,640.7,533.0
2018,12,25,11,0,873.0,69.0,5.9,14.1,468.0,662.04,550.18
2018,12,25,11,15,880.5,70.0,5.95,14.2,482.0,681.25,564.67
2018,12,25,11,30,888.0,71.0,6.0,14.3,496.0,697.56,576.92
2018,12,25,11,45,891.0,71.5,6.05,14.4,502.5,707.13,584.0
2018,12,25,12,0,894.0,72.0,6.1,14.5,509.0,713.52,588.74
2018,12,25,12,15,893.5,72.0,6.1,14.6,508.0,713.64,588.57
2018,12,25,12,30,893.0,72.0,6.1,14.7,507.0,710.53,586.03
2018,12,25,12,45,890.0,71.5,6.15,14.75,498.5,701.88,579.58
2018,12,25,13,0,887.0,71.0,6.2,14.8,490.0,690.09,570.78
2018,12,25,13,15,880.0,70.0,6.2,14.85,474.0,671.98,556.97
2018,12,25,13,30,873.0,69.0,6.2,14.9,458.0,651.04,540.27
2018,12,25,13,45,861.0,67.5,6.25,14.95,435.0,627.39,520.92
2018,12,25,14,0,849.0,66.0,6.3,15.0,412.0,597.5,496.35
2018,12,25,14,15,830.5,64.5,6.25,14.95,382.5,561.71,466.55
2018,12,25,14,30,812.0,63.0,6.2,14.9,353.0,524.39,434.89
2018,12,25,14,45,786.0,60.0,6.2,14.85,318.5,480.25,397.08
2018,12,25,15,0,760.0,57.0,6.2,14.8,284.0,435.67,357.98
2018,12,25,15,15,720.5,53.5,6.2,14.8,245.0,384.51,312.5
2018,12,25,15,30,681.0,50.0,6.2,14.8,206.0,334.66,267.09
2018,12,25,15,45,620.0,45.5,5.7,14.25,166.0,277.84,215.68
2018,12,25,16,0,559.0,41.0,5.2,13.7,126.0,227.42,169.09
2018,12,25,16,15,455.5,33.5,5.1,13.35,88.5,165.38,113.44
2018,12,25,16,30,352.0,26.0,5.0,13.0,51.0,109.46,47.41
2018,12,25,16,45,190.5,15.0,4.85,12.7,27.0,45.55,0.0
2018,12,25,17,0,29.0,4.0,4.7,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.65,12.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,4.1,10.15,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,4.1,10.5,7.0,11.32,0.0
2018,12,26,7,45,83.5,17.5,4.05,10.85,24.5,39.76,0.52
2018,12,26,8,0,130.0,29.0,4.0,11.2,42.0,72.65,47.64
2018,12,26,8,15,162.0,40.0,4.2,11.5,64.0,100.34,73.95
2018,12,26,8,30,194.0,51.0,4.4,11.8,86.0,131.0,101.61
2018,12,26,8,45,228.0,64.5,4.6,12.1,115.0,167.97,134.53
2018,12,26,9,0,262.0,78.0,4.8,12.4,144.0,207.38,169.34
2018,12,26,9,15,143.5,90.5,5.0,12.55,127.5,165.04,135.33
2018,12,26,9,30,25.0,103.0,5.2,12.7,111.0,119.15,96.32
2018,12,26,9,45,192.5,115.0,5.4,12.9,186.5,234.32,195.07
2018,12,26,10,0,360.0,127.0,5.6,13.1,262.0,356.31,297.97
2018,12,26,10,15,534.0,109.0,5.65,13.2,326.0,453.34,379.59
2018,12,26,10,30,708.0,91.0,5.7,13.3,390.0,555.28,464.02
2018,12,26,10,45,671.5,102.5,5.75,13.35,397.0,560.69,467.97
2018,12,26,11,0,635.0,114.0,5.8,13.4,404.0,562.17,468.83
2018,12,26,11,15,766.0,91.0,5.7,13.45,451.0,631.94,526.14
2018,12,26,11,30,897.0,68.0,5.6,13.5,498.0,700.32,579.7
2018,12,26,11,45,900.0,68.5,5.5,13.55,504.5,710.06,586.24
2018,12,26,12,0,903.0,69.0,5.4,13.6,511.0,716.6,590.63
2018,12,26,12,15,900.5,69.5,5.45,13.65,509.5,716.03,590.21
2018,12,26,12,30,898.0,70.0,5.5,13.7,508.0,712.19,587.42
2018,12,26,12,45,891.5,71.0,5.6,13.7,499.5,702.95,580.84
2018,12,26,13,0,885.0,72.0,5.7,13.7,491.0,690.62,571.95
2018,12,26,13,15,877.0,71.5,5.75,13.7,475.0,672.55,558.45
2018,12,26,13,30,869.0,71.0,5.8,13.7,459.0,655.59,544.98
2018,12,26,13,45,856.0,69.5,5.85,13.7,435.5,627.56,522.41
2018,12,26,14,0,843.0,68.0,5.9,13.7,412.0,597.24,497.63
2018,12,26,14,15,823.5,66.0,5.85,13.6,382.5,560.52,467.15
2018,12,26,14,30,804.0,64.0,5.8,13.5,353.0,522.32,434.86
2018,12,26,14,45,769.0,62.5,5.75,13.4,317.0,475.53,394.82
2018,12,26,15,0,734.0,61.0,5.7,13.3,281.0,428.9,354.04
2018,12,26,15,15,618.0,61.0,5.7,13.3,229.0,350.98,287.01
2018,12,26,15,30,502.0,61.0,5.7,13.3,177.0,278.75,224.31
2018,12,26,15,45,417.0,50.5,5.5,12.9,134.0,214.64,168.22
2018,12,26,16,0,332.0,40.0,5.3,12.5,91.0,157.31,118.0
2018,12,26,16,15,333.0,33.5,5.35,12.25,71.0,134.26,93.21
2018,12,26,16,30,334.0,27.0,5.4,12.0,51.0,107.6,49.82
2018,12,26,16,45,185.5,16.0,5.45,11.8,27.5,46.07,0.0
2018,12,26,17,0,37.0,5.0,5.5,11.6,4.0,0.0,0.0
2018,12,26,17,15,18.5,2.5,5.45,11.5,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,5.4,9.5,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,5.6,9.9,13.0,30.71,0.0
2018,12,27,7,45,311.5,19.0,5.75,10.25,44.0,84.84,3.26
2018,12,27,8,0,486.0,27.0,5.9,10.6,75.0,155.83,101.37
2018,12,27,8,15,569.0,32.0,6.1,10.95,114.5,209.44,153.57
2018,12,27,8,30,652.0,37.0,6.3,11.3,154.0,269.78,208.94
2018,12,27,8,45,702.0,40.5,6.55,11.65,194.0,322.07,258.02
2018,12,27,9,0,752.0,44.0,6.8,12.0,234.0,377.11,308.58
2018,12,27,9,15,783.0,47.0,7.0,12.3,272.0,422.49,350.36
2018,12,27,9,30,814.0,50.0,7.2,12.6,310.0,470.51,393.19
2018,12,27,9,45,833.5,52.5,7.4,12.85,343.0,511.79,429.59
2018,12,27,10,0,853.0,55.0,7.6,13.1,376.0,551.95,464.23
2018,12,27,10,15,869.0,57.0,7.65,13.3,404.0,588.01,494.7
2018,12,27,10,30,885.0,59.0,7.7,13.5,432.0,622.2,523.05
2018,12,27,10,45,895.5,59.5,7.8,13.65,453.0,648.92,545.16
2018,12,27,11,0,906.0,60.0,7.9,13.8,474.0,673.06,564.34
2018,12,27,11,15,913.5,60.5,7.9,13.95,488.5,692.4,578.91
2018,12,27,11,30,921.0,61.0,7.9,14.1,503.0,708.72,591.12
2018,12,27,11,45,926.0,61.5,7.95,14.2,510.5,720.17,599.75
2018,12,27,12,0,931.0,62.0,8.0,14.3,518.0,728.33,605.91
2018,12,27,12,15,931.0,61.5,8.0,14.35,517.0,728.46,605.85
2018,12,27,12,30,931.0,61.0,8.0,14.4,516.0,725.2,603.26
2018,12,27,12,45,927.5,60.5,8.0,14.45,507.0,716.16,596.23
2018,12,27,13,0,924.0,60.0,8.0,14.5,498.0,703.85,586.73
2018,12,27,13,15,917.0,59.5,8.0,14.5,482.5,686.02,573.03
2018,12,27,13,30,910.0,59.0,8.0,14.5,467.0,665.2,556.99
2018,12,27,13,45,900.5,58.0,8.0,14.55,444.5,639.38,535.59
2018,12,27,14,0,891.0,57.0,8.0,14.6,422.0,610.99,511.76
2018,12,27,14,15,874.5,56.0,7.95,14.5,393.0,576.18,482.43
2018,12,27,14,30,858.0,55.0,7.9,14.4,364.0,539.62,451.06
2018,12,27,14,45,834.0,52.5,7.9,14.3,329.0,495.92,413.18
2018,12,27,15,0,810.0,50.0,7.9,14.2,294.0,451.57,373.81
2018,12,27,15,15,773.5,47.0,7.9,14.2,255.0,403.08,329.87
2018,12,27,15,30,737.0,44.0,7.9,14.2,216.0,352.93,283.57
2018,12,27,15,45,679.5,40.5,7.6,13.65,175.0,296.08,231.51
2018,12,27,16,0,622.0,37.0,7.3,13.1,134.0,242.79,181.8
2018,12,27,16,15,524.0,30.5,7.2,12.85,95.0,179.81,124.39
2018,12,27,16,30,426.0,24.0,7.1,12.6,56.0,123.32,59.46
2018,12,27,16,45,249.5,15.0,7.0,12.3,30.5,56.03,0.0
2018,12,27,17,0,73.0,6.0,6.9,12.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,6.9,11.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.2,9.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.2,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.2,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.25,9.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.0,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
